Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  08:00:00,167.926465951,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,177.835677651,173.145677651,4.67,0.02
 01/17  09:00:00,233.244462611,25.3947286312,0.104499884692,0.0,34.9369000822,32.3179380704,162.062819963,152.725771628,8.1725,1.16454833459
 01/17  10:00:00,260.670768855,25.3947286312,0.436547626481,0.0,62.886420148,41.4019203762,137.162636955,126.635136955,10.5075,0.02
 01/17  11:00:00,253.269083035,25.3947286312,0.585270163243,0.0,62.886420148,41.4019203762,132.654292018,120.981922148,10.5075,1.16486987067
 01/17  12:00:00,279.398892853,25.3947286312,0.67929827756,0.0,62.886420148,41.4019203762,123.842455225,112.169938979,10.5075,1.16501624588
 01/17  13:00:00,262.852239421,25.3947286312,0.732210881976,0.0,62.886420148,41.4019203762,120.552089336,108.879411972,10.5075,1.16517736384
 01/17  14:00:00,261.978826121,25.3947286312,0.786715387918,0.0,62.886420148,41.4019203762,118.45363581,105.635680734,10.5075,2.31045507567
 01/17  15:00:00,257.341231757,25.3947286312,0.832179492637,0.0,62.886420148,41.4019203762,114.759014492,103.086548435,10.5075,1.16496605621
 01/17  16:00:00,252.600124959,25.3947286312,0.848939372808,0.0,62.886420148,41.4019203762,113.346420901,102.818920901,10.5075,0.02
 01/17  17:00:00,251.950951196,25.3947286312,0.840693781241,0.0,62.886420148,41.4019203762,117.845642448,106.173123055,10.5075,1.16501939366
 01/17  18:00:00,259.001537699,25.3947286312,0.899230701075,0.0,62.886420148,41.4019203762,118.490586592,106.818130574,10.5075,1.16495601822
 01/17  19:00:00,262.56081399,25.3947286312,0.636899355688,0.0,41.9242800987,36.8599292233,122.530808406,112.026013121,9.34,1.1647952858
 01/17  20:00:00,243.518031112,25.3947286312,0.600757450309,0.0,41.9242800987,36.8599292233,126.361785085,115.857106676,9.34,1.16467840905
 01/17  21:00:00,218.885142168,25.3947286312,0.390495732768,0.0,34.9369000822,32.3179380704,128.171942891,118.834702853,8.1725,1.1647400378
 01/17  22:00:00,158.99116091,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,92.7622273839,88.0722273839,4.67,0.02
 01/17  23:00:00,110.771064066,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942492801,0.0,2.335,1.16442492801
 01/17  24:00:00,142.864853448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  01:00:00,115.952482427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  02:00:00,107.195951457,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992380182,0.0,2.335,1.1642380182
 01/18  03:00:00,106.037897872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  04:00:00,105.636851732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  05:00:00,112.918703167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  06:00:00,112.772740309,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923352627,0.0,2.335,1.16423352627
 01/18  07:00:00,162.459706023,25.3947286312,0.0247489298838,0.0,13.9747600329,18.6919646116,156.535152904,151.845152904,4.67,0.02
 01/18  08:00:00,163.947231417,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,162.065900917,157.375900917,4.67,0.02
 01/18  09:00:00,238.419808234,25.3947286312,0.0786411613026,0.0,34.9369000822,32.3179380704,147.70120544,138.364121728,8.1725,1.16458371141
 01/18  10:00:00,264.321008927,25.3947286312,0.491637446418,0.0,62.886420148,41.4019203762,129.574174934,117.902042358,10.5075,1.16463257551
 01/18  11:00:00,255.908541498,25.3947286312,0.623447659224,0.0,62.886420148,41.4019203762,125.988316089,114.316035733,10.5075,1.1647803552
 01/18  12:00:00,279.45680017,25.3947286312,0.705990105249,0.0,62.886420148,41.4019203762,119.383602007,107.71101079,10.5075,1.16509121721
 01/18  13:00:00,260.086281383,25.3947286312,0.688920295686,0.0,62.886420148,41.4019203762,123.816001686,112.143197426,10.5075,1.16530426045
 01/18  14:00:00,253.965085951,25.3947286312,0.607500881854,0.0,62.886420148,41.4019203762,135.867075284,124.194422872,10.5075,1.1651524115
 01/18  15:00:00,246.904456431,25.3947286312,0.609938199007,0.0,62.886420148,41.4019203762,140.093821713,128.421324526,10.5075,1.16499718634
 01/18  16:00:00,241.347208948,25.3947286312,0.688440991404,0.0,62.886420148,41.4019203762,137.484523076,125.812179568,10.5075,1.16484350731
 01/18  17:00:00,239.280226945,25.3947286312,0.675883896216,0.0,62.886420148,41.4019203762,144.161243495,132.488760415,10.5075,1.16498308085
 01/18  18:00:00,244.158682997,25.3947286312,0.569582634514,0.0,62.886420148,41.4019203762,158.994994946,147.322564562,10.5075,1.16493038426
 01/18  19:00:00,246.466274901,25.3947286312,0.191485766755,0.0,41.9242800987,36.8599292233,177.12472459,167.76472459,9.34,0.02
 01/18  20:00:00,230.285578813,25.3947286312,0.0352057848449,0.0,41.9242800987,36.8599292233,191.106445721,180.601679746,9.34,1.16476597464
 01/18  21:00:00,202.892619842,25.3947286312,0.0,0.0,34.9369000822,32.3179380704,212.308273329,202.971107263,8.1725,1.16466606631
 01/18  22:00:00,141.826159904,25.3947286312,0.00949146600451,0.0,13.9747600329,18.6919646116,192.417170698,187.727170698,4.67,0.02
 01/18  23:00:00,86.0262445508,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943411478,0.0,2.335,1.16443411478
 01/18  24:00:00,120.494305425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  01:00:00,89.493471642,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920353413,0.0,2.335,1.16420353413
 01/19  02:00:00,81.9987004884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  03:00:00,80.886529132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  04:00:00,79.724524458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  05:00:00,85.3530916216,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922794455,0.0,2.335,1.16422794455
 01/19  06:00:00,84.6148853109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  07:00:00,135.041800287,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,380.556421089,375.866421089,4.67,0.02
 01/19  08:00:00,130.507569128,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,361.748119656,355.913679575,4.67,1.16444008063
 01/19  09:00:00,206.826954486,25.3947286312,0.0,0.0,34.9369000822,32.3179380704,315.168763202,306.976263202,8.1725,0.02
 01/19  10:00:00,232.176102273,25.3947286312,0.0207493065007,0.0,62.886420148,41.4019203762,260.875449942,249.203222443,10.5075,1.16472749823
 01/19  11:00:00,223.965407776,25.3947286312,0.0482639767678,0.0,62.886420148,41.4019203762,229.299408015,217.627063309,10.5075,1.1648447066
 01/19  12:00:00,255.021245803,25.3947286312,0.0472337644372,0.0,62.886420148,41.4019203762,201.530600007,189.85799863,10.5075,1.16510137651
 01/19  13:00:00,236.153071699,25.3947286312,0.138096477939,0.0,62.886420148,41.4019203762,178.060746516,166.387948945,10.5075,1.16529757112
 01/19  14:00:00,233.585966279,25.3947286312,0.422822936527,0.0,62.886420148,41.4019203762,162.571705716,150.899056341,10.5075,1.16514937437
 01/19  15:00:00,229.883324175,25.3947286312,0.610854600164,0.0,62.886420148,41.4019203762,151.509383378,139.83685132,10.5075,1.1650320581
 01/19  16:00:00,227.728728863,25.3947286312,0.877669909451,0.0,62.886420148,41.4019203762,135.787589276,124.115193538,10.5075,1.16489573787
 01/19  17:00:00,227.853996635,25.3947286312,0.954376256016,0.0,62.886420148,41.4019203762,139.4988985,127.826366321,10.5075,1.16503217895
 01/19  18:00:00,234.283936971,25.3947286312,0.711966342835,0.0,62.886420148,41.4019203762,167.815944109,156.143467918,10.5075,1.16497619173
 01/19  19:00:00,239.189320702,25.3947286312,0.259536463496,0.0,41.9242800987,36.8599292233,190.915243155,180.410461619,9.34,1.16478153542
 01/19  20:00:00,223.704449219,25.3947286312,0.138213015514,0.0,41.9242800987,36.8599292233,200.188383422,190.828383422,9.34,0.02
 01/19  21:00:00,198.015718594,25.3947286312,0.0,0.0,34.9369000822,32.3179380704,212.658500742,203.321240489,8.1725,1.16476025285
 01/19  22:00:00,140.558423034,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,184.045060181,178.21048424,4.67,1.1645759414
 01/19  23:00:00,85.6355009119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  24:00:00,120.320093981,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  01:00:00,90.7220688209,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926617104,0.0,2.335,1.16426617104
 01/20  02:00:00,82.9723165697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  03:00:00,82.2895632618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  04:00:00,81.6065140401,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922549012,0.0,2.335,1.16422549012
 01/20  05:00:00,103.040705363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  06:00:00,102.555788603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  07:00:00,152.973219142,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,341.783153441,335.94893069,4.67,1.16422275076
 01/20  08:00:00,143.48105569,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,312.516430894,307.826430894,4.67,0.02
 01/20  09:00:00,211.974597345,25.3947286312,0.0,0.0,34.9369000822,32.3179380704,275.708970271,266.371943268,8.1725,1.16452700223
 01/20  10:00:00,238.32802346,25.3947286312,0.0461028234743,0.0,62.886420148,41.4019203762,235.286314434,224.758814434,10.5075,0.02
 01/20  11:00:00,228.548145085,25.3947286312,0.0398221393042,0.0,62.886420148,41.4019203762,218.908171374,207.23575992,10.5075,1.16491145434
 01/20  12:00:00,258.000234662,25.3947286312,0.0165845687135,0.0,62.886420148,41.4019203762,204.231519601,192.558906038,10.5075,1.16511356262
 01/20  13:00:00,238.411108098,25.3947286312,0.0,0.0,62.886420148,41.4019203762,198.557152966,186.884360029,10.5075,1.16529293724
 01/20  14:00:00,235.265328123,25.3947286312,0.0839219514758,0.0,62.886420148,41.4019203762,191.082710715,179.410062327,10.5075,1.16514838814
 01/20  15:00:00,231.557503644,25.3947286312,0.166757392749,0.0,62.886420148,41.4019203762,188.414851451,176.74228226,10.5075,1.16506919039
 01/20  16:00:00,228.499663962,25.3947286312,0.263875106977,0.0,62.886420148,41.4019203762,181.547776161,169.875325911,10.5075,1.16495024993
 01/20  17:00:00,228.459517508,25.3947286312,0.27751313092,0.0,62.886420148,41.4019203762,182.795220209,171.12284621,10.5075,1.16487399903
 01/20  18:00:00,234.347735207,25.3947286312,0.209701738285,0.0,62.886420148,41.4019203762,192.038704132,180.366179732,10.5075,1.16502440023
 01/20  19:00:00,239.305968087,25.3947286312,0.0,0.0,41.9242800987,36.8599292233,200.787771694,190.282924652,9.34,1.16484704249
 01/20  20:00:00,216.835618417,25.3947286312,0.0,0.0,41.9242800987,36.8599292233,211.238415564,200.733712203,9.34,1.16470336078
 01/20  21:00:00,191.607504357,25.3947286312,0.0,0.0,34.9369000822,32.3179380704,216.974860406,208.782360406,8.1725,0.02
 01/20  22:00:00,135.746927901,25.3947286312,0.0090952856071,0.0,13.9747600329,18.6919646116,185.011698153,179.177076837,4.67,1.16462131647
 01/20  23:00:00,85.7418297566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  24:00:00,120.434054846,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928588407,0.0,2.335,1.16428588407
 01/21  01:00:00,88.1152751305,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  02:00:00,80.479815565,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558703001,0.0,1.75125,1.16433703001
 01/21  03:00:00,79.6556265855,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  04:00:00,78.9654937883,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  05:00:00,84.968956156,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550240017,0.0,1.75125,1.16425240017
 01/21  06:00:00,84.295198849,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  07:00:00,121.864516696,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,359.612650258,356.090150258,3.5025,0.02
 01/21  08:00:00,118.456030773,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,345.88808955,341.22108954,3.5025,1.16450001064
 01/21  09:00:00,182.601220919,25.3947286312,0.0,0.0,20.9621400493,23.2339557645,319.829108367,313.971608367,5.8375,0.02
 01/21  10:00:00,201.625580999,25.3947286312,0.0,0.0,41.9242800987,36.8599292233,287.812810262,277.308177489,9.34,1.16463277262
 01/21  11:00:00,227.241129786,25.3947286312,0.0217126213668,0.0,62.886420148,41.4019203762,268.587520814,256.915203262,10.5075,1.16481755235
 01/21  12:00:00,257.774524136,25.3947286312,0.0,0.0,62.886420148,41.4019203762,259.31688138,247.644394426,10.5075,1.16498695484
 01/21  13:00:00,238.228263209,25.3947286312,0.0,0.0,62.886420148,41.4019203762,256.203996147,244.531353462,10.5075,1.16514268444
 01/21  14:00:00,235.399145752,25.3947286312,0.0,0.0,62.886420148,41.4019203762,252.508237073,240.835471671,10.5075,1.1652654018
 01/21  15:00:00,230.923350445,25.3947286312,0.0,0.0,62.886420148,41.4019203762,250.326640781,238.654043844,10.5075,1.16509693649
 01/21  16:00:00,227.729197415,25.3947286312,0.0,0.0,62.886420148,41.4019203762,245.291325915,233.618794246,10.5075,1.16503166988
 01/21  17:00:00,228.285438101,25.3947286312,0.0,0.0,62.886420148,41.4019203762,242.065171827,230.392719017,10.5075,1.16495280904
 01/21  18:00:00,235.205365127,25.3947286312,0.0,0.0,62.886420148,41.4019203762,242.490580508,230.818220252,10.5075,1.16486025626
 01/21  19:00:00,226.487816461,25.3947286312,0.0,0.0,34.9369000822,32.3179380704,258.63218854,249.29475732,8.1725,1.16493121971
 01/21  20:00:00,181.881002034,25.3947286312,0.0,0.0,20.9621400493,23.2339557645,269.892276077,264.034776077,5.8375,0.02
 01/21  21:00:00,171.425530623,25.3947286312,0.0,0.0,20.9621400493,23.2339557645,273.370157711,266.368020441,5.8375,1.16463726988
 01/21  22:00:00,127.912510507,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,244.250774073,239.583699544,3.5025,1.16457452895
 01/21  23:00:00,84.911273315,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  24:00:00,119.452196503,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  01:00:00,88.6299510409,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556540207,0.0,1.75125,1.16431540207
 01/22  02:00:00,81.2388399411,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  03:00:00,80.5683475595,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  04:00:00,80.1518516042,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553691213,0.0,1.75125,1.16428691213
 01/22  05:00:00,86.3731053093,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  06:00:00,85.8136990815,0.292112985154,0.0,0.0,3.49369000822,6.81298672936,1.80785782006,0.0366078200562,1.75125,0.02
 01/22  07:00:00,123.358282468,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,421.440196582,416.773391613,3.5025,1.16430496898
 01/22  08:00:00,120.364197253,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,381.588943366,378.066443366,3.5025,0.02
 01/22  09:00:00,155.721692124,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,329.287101801,324.620247169,3.5025,1.16435463199
 01/22  10:00:00,129.275377835,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,303.041304427,299.518804427,3.5025,0.02
 01/22  11:00:00,163.925879109,25.3947286312,0.0,0.0,27.9495200658,27.7759469175,263.309715648,255.140017043,7.005,1.16469860558
 01/22  12:00:00,193.926899153,25.3947286312,0.0,0.0,27.9495200658,27.7759469175,232.958133656,225.933133656,7.005,0.02
 01/22  13:00:00,201.080008244,25.3947286312,0.0792977432054,0.0,41.9242800987,36.8599292233,204.423468697,193.918685967,9.34,1.16478273058
 01/22  14:00:00,196.998410777,25.3947286312,0.0193445877528,0.0,41.9242800987,36.8599292233,195.481033952,184.976207943,9.34,1.16482600883
 01/22  15:00:00,192.989925199,25.3947286312,0.0,0.0,41.9242800987,36.8599292233,185.622194273,175.117468811,9.34,1.16472546239
 01/22  16:00:00,189.616847143,25.3947286312,0.0600230790556,0.0,41.9242800987,36.8599292233,178.003956448,168.643956448,9.34,0.02
 01/22  17:00:00,189.450330367,25.3947286312,0.128947319994,0.0,41.9242800987,36.8599292233,183.940080449,173.435362531,9.34,1.1647179185
 01/22  18:00:00,167.221512676,25.3947286312,0.0,0.0,27.9495200658,27.7759469175,228.637104498,220.467309535,7.005,1.16479496314
 01/22  19:00:00,180.075680032,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,252.370700267,247.680700267,4.67,0.02
 01/22  20:00:00,159.582005464,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,275.266175233,269.431542862,4.67,1.16463237033
 01/22  21:00:00,150.771680571,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,291.648753998,285.814203407,4.67,1.16455059125
 01/22  22:00:00,136.265980547,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,262.398365366,257.708365366,4.67,0.02
 01/22  23:00:00,77.9110091097,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  24:00:00,113.292279334,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549648474,0.0,1.75125,1.16424648474
 01/23  01:00:00,85.2101723667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  02:00:00,78.2100445284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  03:00:00,77.9544932756,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927338817,0.0,2.335,1.16427338817
 01/23  04:00:00,77.7843174387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/23  05:00:00,91.5765793917,7.27047366128,0.0,0.0,3.49369000822,9.08398230582,18.6711117187,16.3161117187,2.335,0.02
 01/23  06:00:00,89.5481834061,5.58065467696,0.0,0.0,3.49369000822,9.08398230582,14.9542766551,12.5992766551,2.335,0.02
 01/23  07:00:00,134.746540478,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,441.409470847,435.575211862,4.67,1.16425898476
 01/23  08:00:00,130.337720244,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,400.093077968,395.403077968,4.67,0.02
 01/23  09:00:00,206.994727198,25.3947286312,0.0,0.0,34.9369000822,32.3179380704,323.438416102,314.101416288,8.1725,1.16449981409
 01/23  10:00:00,233.146486347,25.3947286312,0.0336288891067,0.0,62.886420148,41.4019203762,244.275241344,233.747741344,10.5075,0.02
 01/23  11:00:00,223.415952169,25.3947286312,0.043623029026,0.0,62.886420148,41.4019203762,211.181728852,199.509274916,10.5075,1.16495393602
 01/23  12:00:00,253.692620945,25.3947286312,0.0700111731923,0.0,62.886420148,41.4019203762,179.483617082,167.810888886,10.5075,1.16522819578
 01/23  13:00:00,236.350028681,25.3947286312,0.469903707869,0.0,62.886420148,41.4019203762,157.960177817,145.142274719,10.5075,2.31040309818
 01/23  14:00:00,235.995869419,25.3947286312,0.848081933508,0.0,62.886420148,41.4019203762,136.617541482,124.944792809,10.5075,1.16524867317
 01/23  15:00:00,234.690292433,25.3947286312,1.10787268646,0.0,62.886420148,41.4019203762,120.121848969,108.449292361,10.5075,1.1650566084
 01/23  16:00:00,231.839683327,25.3947286312,1.28358152478,0.0,62.886420148,41.4019203762,116.004624625,104.332238071,10.5075,1.16488655442
 01/23  17:00:00,232.027531609,25.3947286312,1.29404090791,0.0,62.886420148,41.4019203762,120.599918897,110.072418897,10.5075,0.02
 01/23  18:00:00,238.02821066,25.3947286312,0.991869642123,0.0,62.886420148,41.4019203762,149.035596905,137.363047708,10.5075,1.16504919673
 01/23  19:00:00,243.044031552,25.3947286312,0.542003991244,0.0,41.9242800987,36.8599292233,172.196941511,161.692052038,9.34,1.16488947294
 01/23  20:00:00,228.891685752,25.3947286312,0.459524237249,0.0,41.9242800987,36.8599292233,178.689130778,168.184357,9.34,1.16477377854
 01/23  21:00:00,203.686851168,25.3947286312,0.187853047495,0.0,34.9369000822,32.3179380704,182.906729749,173.569558477,8.1725,1.1646712725
 01/23  22:00:00,146.250840123,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,150.889946003,146.199946003,4.67,0.02
 01/23  23:00:00,92.6735125106,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942538994,0.0,2.335,1.16442538994
 01/23  24:00:00,126.940450749,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  01:00:00,98.294845501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  02:00:00,90.1873788191,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926595965,0.0,2.335,1.16426595965
 01/24  03:00:00,89.7395394083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  04:00:00,89.6342827089,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  05:00:00,112.32976994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  06:00:00,112.77490295,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926510496,0.0,2.335,1.16426510496
 01/24  07:00:00,163.846734886,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,247.073687095,242.383687095,4.67,0.02
 01/24  08:00:00,156.987413628,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,229.732982743,223.898597878,4.67,1.16438486506
 01/24  09:00:00,224.742811302,25.3947286312,0.0615191343622,0.0,34.9369000822,32.3179380704,196.996050079,188.803550079,8.1725,0.02
 01/24  10:00:00,257.468795253,25.3947286312,0.363399453582,0.0,62.886420148,41.4019203762,150.462297305,138.790065621,10.5075,1.164731684
 01/24  11:00:00,255.246312304,25.3947286312,0.729233715399,0.0,62.886420148,41.4019203762,123.03680292,111.364422302,10.5075,1.16488061771
 01/24  12:00:00,286.288038961,25.3947286312,1.06354803021,0.0,62.886420148,41.4019203762,95.9928125225,84.3201195268,10.5075,1.16519299578
 01/24  13:00:00,275.000690895,25.3947286312,1.46729197467,0.0,62.886420148,41.4019203762,78.9886795133,67.3160363292,10.5075,1.16514318414
 01/24  14:00:00,275.757416201,25.3947286312,1.81608368291,0.0,62.886420148,41.4019203762,65.787329763,54.114573222,10.5075,1.16525654101
 01/24  15:00:00,273.030183987,25.3947286312,2.18588029736,0.0,62.886420148,41.4019203762,49.9471653572,38.2745631749,10.5075,1.16510218231
 01/24  16:00:00,271.171191699,25.3947286312,2.54137298836,0.0,62.886420148,41.4019203762,37.60102571,25.928576444,10.5075,1.164949266
 01/24  17:00:00,269.645621974,25.3947286312,2.44851692388,0.0,62.886420148,41.4019203762,49.5925230924,37.9201425969,10.5075,1.16488049557
 01/24  18:00:00,273.224101207,25.3947286312,2.17657483262,0.0,62.886420148,41.4019203762,65.4521872487,53.7796488032,10.5075,1.16503844547
 01/24  19:00:00,274.081075961,25.3947286312,1.47747303836,0.0,41.9242800987,36.8599292233,77.5341268805,67.0292996836,9.34,1.16482719696
 01/24  20:00:00,255.039958323,25.3947286312,1.30133810946,0.0,41.9242800987,36.8599292233,84.8243251243,75.4643251243,9.34,0.02
 01/24  21:00:00,230.567282167,25.3947286312,0.917605361977,0.0,34.9369000822,32.3179380704,89.9358126036,80.5985367706,8.1725,1.16477583292
 01/24  22:00:00,166.958076027,25.3947286312,0.181309434033,0.0,13.9747600329,18.6919646116,56.4091568411,50.5745993527,4.67,1.16455748844
 01/24  23:00:00,116.617970362,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/24  24:00:00,147.608519685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  01:00:00,120.223159731,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924814483,0.0,2.335,1.16424814483
 01/25  02:00:00,107.916050933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  03:00:00,104.420272414,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  04:00:00,102.018756359,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920742276,0.0,2.335,1.16420742276
 01/25  05:00:00,105.586989943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  06:00:00,101.541103079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  07:00:00,146.017448254,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,248.702719368,244.012719368,4.67,0.02
 01/25  08:00:00,139.391045557,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,274.064226126,268.22977867,4.67,1.16444745545
 01/25  09:00:00,212.246509835,25.3947286312,0.0,0.0,34.9369000822,32.3179380704,259.105346338,250.912846338,8.1725,0.02
 01/25  10:00:00,237.541627772,25.3947286312,0.062266390779,0.0,62.886420148,41.4019203762,231.452075467,219.7797885,10.5075,1.16478696748
 01/25  11:00:00,229.580424248,25.3947286312,0.0402207127903,0.0,62.886420148,41.4019203762,214.030252608,202.35798791,10.5075,1.16476469838
 01/25  12:00:00,261.061234328,25.3947286312,0.0583659063506,0.0,62.886420148,41.4019203762,189.647477884,177.974762792,10.5075,1.165215092
 01/25  13:00:00,242.867037591,25.3947286312,0.343064120047,0.0,62.886420148,41.4019203762,160.990222296,149.317574127,10.5075,1.16514816892
 01/25  14:00:00,242.402071588,25.3947286312,0.627787255662,0.0,62.886420148,41.4019203762,133.219298525,121.546533472,10.5075,1.16526505315
 01/25  15:00:00,241.083151334,25.3947286312,0.778909324026,0.0,62.886420148,41.4019203762,116.864964851,105.192539501,10.5075,1.16492534917
 01/25  16:00:00,239.344372566,25.3947286312,0.980123906462,0.0,62.886420148,41.4019203762,104.564382239,92.8918691354,10.5075,1.16501310378
 01/25  17:00:00,239.654758882,25.3947286312,1.16938188413,0.0,62.886420148,41.4019203762,103.188173479,91.5157326641,10.5075,1.16494081478
 01/25  18:00:00,243.361422065,25.3947286312,0.916228588521,0.0,62.886420148,41.4019203762,125.915846506,114.24346409,10.5075,1.16488241627
 01/25  19:00:00,246.013248045,25.3947286312,0.450232039976,0.0,41.9242800987,36.8599292233,153.332484124,142.827582635,9.34,1.16490148912
 01/25  20:00:00,231.002666743,25.3947286312,0.314415456597,0.0,41.9242800987,36.8599292233,166.564681425,156.059950588,9.34,1.16473083714
 01/25  21:00:00,204.658840603,25.3947286312,0.0162129942396,0.0,34.9369000822,32.3179380704,175.143175635,166.950675635,8.1725,0.02
 01/25  22:00:00,145.656336383,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,161.7419421,155.907374842,4.67,1.16456725834
 01/25  23:00:00,90.6263656198,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/25  24:00:00,124.510015024,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930347806,0.0,2.335,1.16430347806
 01/26  01:00:00,94.4194307443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  02:00:00,86.367856415,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  03:00:00,85.1284975499,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923109187,0.0,2.335,1.16423109187
 01/26  04:00:00,83.8675943416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  05:00:00,89.5563419229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  06:00:00,88.5056695906,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  07:00:00,137.703503664,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,370.125299277,364.291085896,4.67,1.16421338103
 01/26  08:00:00,134.450974507,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,342.732671913,338.042671913,4.67,0.02
 01/26  09:00:00,211.814948101,25.3947286312,0.0,0.0,34.9369000822,32.3179380704,291.653383642,282.316364245,8.1725,1.16451939627
 01/26  10:00:00,239.890948211,25.3947286312,0.041991044125,0.0,62.886420148,41.4019203762,239.714273971,229.186773971,10.5075,0.02
 01/26  11:00:00,231.841111392,25.3947286312,0.0454869507477,0.0,62.886420148,41.4019203762,211.449436861,199.777093851,10.5075,1.16484301054
 01/26  12:00:00,263.066505655,25.3947286312,0.0500730299436,0.0,62.886420148,41.4019203762,171.358592308,159.68585398,10.5075,1.16523832859
 01/26  13:00:00,245.263051074,25.3947286312,0.219277401472,0.0,62.886420148,41.4019203762,149.885045231,138.212391134,10.5075,1.16515409694
 01/26  14:00:00,244.726632028,25.3947286312,0.557318414489,0.0,62.886420148,41.4019203762,128.275391227,115.457477819,10.5075,2.31041340796
 01/26  15:00:00,241.558915545,25.3947286312,0.781326503739,0.0,62.886420148,41.4019203762,114.212659265,102.540212286,10.5075,1.16494697969
 01/26  16:00:00,238.760921439,25.3947286312,0.932991872208,0.0,62.886420148,41.4019203762,103.071311535,92.5438115351,10.5075,0.02
 01/26  17:00:00,238.812510573,25.3947286312,1.08842724612,0.0,62.886420148,41.4019203762,101.970743017,90.2982411633,10.5075,1.1650018538
 01/26  18:00:00,242.283138572,25.3947286312,0.93924577375,0.0,62.886420148,41.4019203762,124.797297292,113.124857393,10.5075,1.16493989916
 01/26  19:00:00,245.032117646,25.3947286312,0.479036634561,0.0,41.9242800987,36.8599292233,152.676562044,142.171781744,9.34,1.16478030034
 01/26  20:00:00,229.215571681,25.3947286312,0.267795746659,0.0,41.9242800987,36.8599292233,173.176858187,162.672193637,9.34,1.16466455036
 01/26  21:00:00,203.017758602,25.3947286312,0.0,0.0,34.9369000822,32.3179380704,187.796647013,178.459419378,8.1725,1.16472763466
 01/26  22:00:00,144.873822933,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,165.533569418,160.843569418,4.67,0.02
 01/26  23:00:00,89.6090703528,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994129579,0.0,2.335,1.1644129579
 01/26  24:00:00,123.419212277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  01:00:00,93.0778105955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  02:00:00,84.9413185026,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922627827,0.0,2.335,1.16422627827
 01/27  03:00:00,83.6674280964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  04:00:00,82.5520987602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  05:00:00,104.109553026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  06:00:00,103.645002778,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922215848,0.0,2.335,1.16422215848
 01/27  07:00:00,153.759158016,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,361.262707362,356.572707362,4.67,0.02
 01/27  08:00:00,143.862725563,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,331.628768027,326.938768027,4.67,0.02
 01/27  09:00:00,212.460834815,25.3947286312,0.0,0.0,34.9369000822,32.3179380704,266.016078525,256.679049721,8.1725,1.16452880363
 01/27  10:00:00,241.439859358,25.3947286312,0.0887456613515,0.0,62.886420148,41.4019203762,200.482781074,188.810495729,10.5075,1.16478534467
 01/27  11:00:00,237.500748036,25.3947286312,0.233704269263,0.0,62.886420148,41.4019203762,154.758717476,143.086445053,10.5075,1.16477242295
 01/27  12:00:00,273.913150168,25.3947286312,0.83028908599,0.0,62.886420148,41.4019203762,114.232001601,102.559416641,10.5075,1.16508496006
 01/27  13:00:00,261.125137708,25.3947286312,1.23459199916,0.0,62.886420148,41.4019203762,92.2909411245,80.6181415825,10.5075,1.16529954205
 01/27  14:00:00,260.379902567,25.3947286312,1.71631620515,0.0,62.886420148,41.4019203762,76.4713697195,64.7987209916,10.5075,1.16514872788
 01/27  15:00:00,259.069231792,25.3947286312,2.14030594794,0.0,62.886420148,41.4019203762,61.8486252709,50.17613087,10.5075,1.16499440096
 01/27  16:00:00,257.896704986,25.3947286312,2.47944433427,0.0,62.886420148,41.4019203762,51.0940518105,39.4217101668,10.5075,1.16484164369
 01/27  17:00:00,259.782084705,25.3947286312,2.54691905662,0.0,62.886420148,41.4019203762,52.5079433357,40.8354607957,10.5075,1.16498253998
 01/27  18:00:00,264.98498175,25.3947286312,2.21091617179,0.0,62.886420148,41.4019203762,72.8724646017,61.2000336704,10.5075,1.16493093127
 01/27  19:00:00,261.970629138,25.3947286312,1.12019286358,0.0,41.9242800987,36.8599292233,107.563711851,98.2037118509,9.34,0.02
 01/27  20:00:00,237.775974892,25.3947286312,0.88851533762,0.0,41.9242800987,36.8599292233,130.020817909,119.516050565,9.34,1.16476734316
 01/27  21:00:00,213.398495223,25.3947286312,0.739760189039,0.0,34.9369000822,32.3179380704,126.655985432,117.318817074,8.1725,1.16466835793
 01/27  22:00:00,154.987383472,25.3947286312,0.0516794441459,0.0,13.9747600329,18.6919646116,90.7615568909,86.0715568909,4.67,0.02
 01/27  23:00:00,105.829479717,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994341403,0.0,2.335,1.1644341403
 01/27  24:00:00,137.578868243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/28  01:00:00,107.243716291,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556981653,0.0,1.75125,1.16431981653
 01/28  02:00:00,97.729625995,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  03:00:00,95.473854521,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  04:00:00,93.8854428681,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554230939,0.0,1.75125,1.16429230939
 01/28  05:00:00,99.2086263585,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  06:00:00,97.7532079486,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  07:00:00,135.306939257,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,230.015501518,225.348734903,3.5025,1.16426661502
 01/28  08:00:00,136.682454557,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,217.924083897,214.401583897,3.5025,0.02
 01/28  09:00:00,201.071947174,25.3947286312,0.0,0.0,20.9621400493,23.2339557645,185.670575448,178.668509846,5.8375,1.16456560274
 01/28  10:00:00,230.973173073,25.3947286312,0.272003529667,0.0,41.9242800987,36.8599292233,135.245478825,125.885478825,9.34,0.02
 01/28  11:00:00,267.023433846,25.3947286312,1.19464614119,0.0,62.886420148,41.4019203762,80.4679791623,68.7955518694,10.5075,1.16492729294
 01/28  12:00:00,302.212692534,25.3947286312,2.52648187491,0.0,62.886420148,41.4019203762,37.5396069419,25.8669553081,10.5075,1.16515163375
 01/28  13:00:00,294.78935728,25.3947286312,3.39385264571,0.0,62.886420148,41.4019203762,15.4044463893,3.73190959557,10.5075,1.16503679373
 01/28  14:00:00,294.539332642,25.3947286312,3.86871727812,0.0,62.886420148,41.4019203762,12.5574579534,0.884805075504,10.5075,1.1651528779
 01/28  15:00:00,288.693206836,25.3947286312,4.26770948196,0.0,62.886420148,41.4019203762,11.6725606635,0.0,10.5075,1.1650606635
 01/28  16:00:00,283.962891615,25.3947286312,4.49931185407,0.0,62.886420148,41.4019203762,11.672502644,0.0,10.5075,1.165002644
 01/28  17:00:00,281.811410529,25.3947286312,4.34865558489,0.0,62.886420148,41.4019203762,11.6724310022,0.0,10.5075,1.16493100224
 01/28  18:00:00,283.85346937,25.3947286312,3.69780150756,0.0,62.886420148,41.4019203762,23.7991448821,12.1267992307,10.5075,1.16484565147
 01/28  19:00:00,268.499546929,25.3947286312,2.00492536579,0.0,34.9369000822,32.3179380704,51.939375441,42.6019446981,8.1725,1.16493074289
 01/28  20:00:00,226.549554764,25.3947286312,0.940821358505,0.0,20.9621400493,23.2339557645,67.822115115,60.819793161,5.8375,1.16482195399
 01/28  21:00:00,211.908892804,25.3947286312,0.804891355943,0.0,20.9621400493,23.2339557645,74.4488720672,68.5913720672,5.8375,0.02
 01/28  22:00:00,160.672927444,25.3947286312,0.19151268879,0.0,6.98738001645,14.1499734587,45.8768083683,41.2097098852,3.5025,1.16459848314
 01/28  23:00:00,117.497017787,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564613733,0.0,1.75125,1.16439613733
 01/28  24:00:00,148.620473891,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  01:00:00,124.240879537,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  02:00:00,115.567955828,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550595991,0.0,1.75125,1.16425595991
 01/29  03:00:00,115.047597902,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  04:00:00,113.944633098,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  05:00:00,120.536079148,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552909704,0.0,1.75125,1.16427909704
 01/29  06:00:00,118.841896945,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  07:00:00,156.216403212,25.3947286312,0.0300310269147,0.0,6.98738001645,14.1499734587,102.940115284,99.4176152839,3.5025,0.02
 01/29  08:00:00,159.762826778,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,123.12434628,118.457488701,3.5025,1.1643575785
 01/29  09:00:00,195.638753211,25.3947286312,0.0456397938666,0.0,6.98738001645,14.1499734587,90.7859112548,87.2634112548,3.5025,0.02
 01/29  10:00:00,179.701014688,25.3947286312,0.0691557588747,0.0,6.98738001645,14.1499734587,63.1475826573,59.6250826573,3.5025,0.02
 01/29  11:00:00,216.843466193,25.3947286312,1.38282896925,0.0,27.9495200658,27.7759469175,37.9059336865,29.7362329144,7.005,1.16470077204
 01/29  12:00:00,242.520921152,25.3947286312,1.81757735146,0.0,27.9495200658,27.7759469175,25.3844929263,17.2148043454,7.005,1.16468858094
 01/29  13:00:00,260.685230966,25.3947286312,3.329151891,0.0,41.9242800987,36.8599292233,15.6922093552,5.18750463693,9.34,1.1647047183
 01/29  14:00:00,259.66209551,25.3947286312,3.61959996834,0.0,41.9242800987,36.8599292233,10.802510402,1.44251040205,9.34,0.02
 01/29  15:00:00,255.714350468,25.3947286312,4.3160775044,0.0,41.9242800987,36.8599292233,10.50479365,0.0,9.34,1.16479365
 01/29  16:00:00,251.774840093,25.3947286312,4.67399267626,0.0,41.9242800987,36.8599292233,10.5047421519,0.0,9.34,1.16474215194
 01/29  17:00:00,250.731628399,25.3947286312,4.68512347259,0.0,41.9242800987,36.8599292233,10.5047402353,0.0,9.34,1.16474023526
 01/29  18:00:00,224.042079203,25.3947286312,2.7417176088,0.0,27.9495200658,27.7759469175,25.1538117259,18.1288117259,7.005,0.02
 01/29  19:00:00,228.847894786,25.3947286312,1.16380666312,0.0,13.9747600329,18.6919646116,54.221706319,48.3871181582,4.67,1.16458816081
 01/29  20:00:00,214.616547487,25.3947286312,0.986425667481,0.0,13.9747600329,18.6919646116,63.3295105772,57.4949584713,4.67,1.16455210594
 01/29  21:00:00,202.182165221,25.3947286312,0.863910313709,0.0,13.9747600329,18.6919646116,68.2583456886,63.5683456886,4.67,0.02
 01/29  22:00:00,179.201133207,25.3947286312,0.825099857585,0.0,13.9747600329,18.6919646116,28.6026320683,22.7682440935,4.67,1.16438797474
 01/29  23:00:00,120.453184793,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/29  24:00:00,151.044642427,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/30  01:00:00,129.585108885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  02:00:00,120.699966775,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926612512,0.0,2.335,1.16426612512
 01/30  03:00:00,120.8518477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  04:00:00,119.801169239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  05:00:00,124.704364602,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920663104,0.0,2.335,1.16420663104
 01/30  06:00:00,120.380854255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  07:00:00,160.053527352,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,124.788911374,120.098911374,4.67,0.02
 01/30  08:00:00,152.27328798,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,150.669757323,144.835338035,4.67,1.16441928818
 01/30  09:00:00,228.103372134,25.3947286312,0.643221020058,0.0,34.9369000822,32.3179380704,118.856857886,110.664357886,8.1725,0.02
 01/30  10:00:00,259.016973332,25.3947286312,1.84923701811,0.0,62.886420148,41.4019203762,81.1713618555,69.4991543661,10.5075,1.16470748945
 01/30  11:00:00,250.604234346,25.3947286312,2.63537756384,0.0,62.886420148,41.4019203762,57.8232878203,46.1509624285,10.5075,1.16482539178
 01/30  12:00:00,282.120891657,25.3947286312,3.62847845237,0.0,62.886420148,41.4019203762,30.1079959785,18.4354130487,10.5075,1.16508292979
 01/30  13:00:00,268.617743579,25.3947286312,4.66541140723,0.0,62.886420148,41.4019203762,12.693507865,1.02072794653,10.5075,1.16527991848
 01/30  14:00:00,266.807265665,25.3947286312,5.64883166013,0.0,62.886420148,41.4019203762,11.6726323446,0.0,10.5075,1.16513234459
 01/30  15:00:00,261.786376159,25.3947286312,6.53829018377,0.0,62.886420148,41.4019203762,11.6725154717,0.0,10.5075,1.16501547168
 01/30  16:00:00,256.531655053,25.3947286312,7.07670841264,0.0,62.886420148,41.4019203762,11.6723796721,0.0,10.5075,1.16487967214
 01/30  17:00:00,254.188270309,25.3947286312,6.89539617947,0.0,62.886420148,41.4019203762,11.6725168209,0.0,10.5075,1.16501682086
 01/30  18:00:00,256.190496267,25.3947286312,5.62974618924,0.0,62.886420148,41.4019203762,22.5361224103,10.8636609663,10.5075,1.16496144405
 01/30  19:00:00,257.260992886,25.3947286312,4.08530586751,0.0,41.9242800987,36.8599292233,45.7103453414,35.2053822008,9.34,1.16496314065
 01/30  20:00:00,237.888039495,25.3947286312,2.95087321094,0.0,41.9242800987,36.8599292233,75.937804972,66.577804972,9.34,0.02
 01/30  21:00:00,207.907156965,25.3947286312,1.67064552507,0.0,34.9369000822,32.3179380704,102.888787468,93.5515411906,8.1725,1.16474627791
 01/30  22:00:00,147.615400113,25.3947286312,0.503393409548,0.0,13.9747600329,18.6919646116,81.5700699398,75.7355076253,4.67,1.16456231454
 01/30  23:00:00,92.3997905067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/30  24:00:00,125.60778565,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  01:00:00,96.1382435673,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925266029,0.0,2.335,1.16425266029
 01/31  02:00:00,88.4741699403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  03:00:00,87.556834841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  04:00:00,86.3739413991,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921204326,0.0,2.335,1.16421204326
 01/31  05:00:00,107.539448424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  06:00:00,106.65722189,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  07:00:00,155.871729434,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,254.93660256,249.102393177,4.67,1.16420938354
 01/31  08:00:00,145.726209735,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,240.47896269,235.78896269,4.67,0.02
 01/31  09:00:00,214.447447608,25.3947286312,0.0801262247007,0.0,34.9369000822,32.3179380704,197.875005114,188.537991361,8.1725,1.16451375284
 01/31  10:00:00,247.698578852,25.3947286312,0.870681518842,0.0,62.886420148,41.4019203762,132.649303412,122.121803412,10.5075,0.02
 01/31  11:00:00,241.463252415,25.3947286312,1.63634125043,0.0,62.886420148,41.4019203762,92.9752730883,81.3028745504,10.5075,1.16489853796
 01/31  12:00:00,272.069784699,25.3947286312,2.37141038269,0.0,62.886420148,41.4019203762,67.6398038917,55.9672029262,10.5075,1.16510096548
 01/31  13:00:00,256.583429294,25.3947286312,3.01439575541,0.0,62.886420148,41.4019203762,49.6596437607,37.9868631692,10.5075,1.16528059149
 01/31  14:00:00,254.55033918,25.3947286312,3.49979590915,0.0,62.886420148,41.4019203762,39.3438807503,27.67124447,10.5075,1.16513628024
 01/31  15:00:00,251.51726926,25.3947286312,3.80336120467,0.0,62.886420148,41.4019203762,34.4022818403,22.7297246278,10.5075,1.16505721242
 01/31  16:00:00,248.245428797,25.3947286312,4.00373466838,0.0,62.886420148,41.4019203762,30.3690646295,18.6966261637,10.5075,1.16493846577
 01/31  17:00:00,245.821308641,25.3947286312,3.67389969342,0.0,62.886420148,41.4019203762,45.8409967917,34.1686343752,10.5075,1.16486241647
 01/31  18:00:00,250.646813927,25.3947286312,3.14775855414,0.0,62.886420148,41.4019203762,66.1488099356,54.4762968792,10.5075,1.1650130564
 01/31  19:00:00,252.003994538,25.3947286312,1.93735222375,0.0,41.9242800987,36.8599292233,92.520680826,82.0158449513,9.34,1.16483587467
 01/31  20:00:00,228.756416826,25.3947286312,1.30720377768,0.0,41.9242800987,36.8599292233,115.258871049,104.754178721,9.34,1.16469232816
 01/31  21:00:00,203.335730265,25.3947286312,0.897852751569,0.0,34.9369000822,32.3179380704,124.673624578,116.481124578,8.1725,0.02
 01/31  22:00:00,147.716583904,25.3947286312,0.188041333074,0.0,13.9747600329,18.6919646116,87.5112362278,81.6766696251,4.67,1.16456660266
 01/31  23:00:00,100.65581389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  24:00:00,136.092658306,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927506172,0.0,2.335,1.16427506172
 02/01  01:00:00,112.110737102,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  02:00:00,106.869836991,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  03:00:00,110.285929689,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922306587,0.0,2.335,1.16422306587
 02/01  04:00:00,113.800743196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  05:00:00,124.331961807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/01  06:00:00,124.866569263,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921200132,0.0,2.335,1.16421200132
 02/01  07:00:00,176.45457819,25.3947286312,0.11681985408,0.0,13.9747600329,18.6919646116,74.1133624587,69.4233624587,4.67,0.02
 02/01  08:00:00,183.01851127,25.3947286312,0.272402957591,0.0,13.9747600329,18.6919646116,86.2046820734,81.5146820734,4.67,0.02
 02/01  09:00:00,247.336300623,25.3947286312,0.576797577456,0.0,34.9369000822,32.3179380704,119.716187443,110.379169503,8.1725,1.16451794017
 02/01  10:00:00,261.111562672,25.3947286312,0.741954268007,0.0,62.886420148,41.4019203762,137.973176284,126.301033426,10.5075,1.16464285755
 02/01  11:00:00,248.861081935,25.3947286312,0.727490711881,0.0,62.886420148,41.4019203762,137.005073103,126.477573103,10.5075,0.02
 02/01  12:00:00,271.720557157,25.3947286312,0.821709420648,0.0,62.886420148,41.4019203762,132.500128029,120.827509597,10.5075,1.16511843179
 02/01  13:00:00,253.091548414,25.3947286312,0.903838451672,0.0,62.886420148,41.4019203762,128.606868871,115.788933289,10.5075,2.31043558239
 02/01  14:00:00,250.271812132,25.3947286312,0.923517148193,0.0,62.886420148,41.4019203762,127.341943612,115.66917952,10.5075,1.16526409244
 02/01  15:00:00,245.044607134,25.3947286312,0.92976609883,0.0,62.886420148,41.4019203762,126.91685817,115.244286552,10.5075,1.16507161722
 02/01  16:00:00,242.894714442,25.3947286312,1.13149859675,0.0,62.886420148,41.4019203762,118.760420708,107.088019531,10.5075,1.16490117671
 02/01  17:00:00,243.870929803,25.3947286312,1.21257089448,0.0,62.886420148,41.4019203762,114.109175597,103.581675597,10.5075,0.02
 02/01  18:00:00,247.666457995,25.3947286312,1.01705290523,0.0,62.886420148,41.4019203762,130.078541325,118.405978078,10.5075,1.16506324732
 02/01  19:00:00,247.939756385,25.3947286312,0.555519179042,0.0,41.9242800987,36.8599292233,154.303517038,143.798613912,9.34,1.16490312515
 02/01  20:00:00,231.104815931,25.3947286312,0.285314472688,0.0,41.9242800987,36.8599292233,178.939807134,168.435020059,9.34,1.16478707493
 02/01  21:00:00,203.79214687,25.3947286312,0.0,0.0,34.9369000822,32.3179380704,195.226884317,185.889700138,8.1725,1.16468417936
 02/01  22:00:00,144.258278731,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,162.893534187,158.203534187,4.67,0.02
 02/01  23:00:00,88.1727783589,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993901139,0.0,2.335,1.1643901139
 02/01  24:00:00,121.8852312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  01:00:00,90.8314634975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  02:00:00,82.770593301,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927858587,0.0,2.335,1.16427858587
 02/02  03:00:00,81.1183615665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  04:00:00,79.7021273439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  05:00:00,85.380555203,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921206116,0.0,2.335,1.16421206116
 02/02  06:00:00,84.5720104345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  07:00:00,135.046210157,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,371.078003515,366.388003515,4.67,0.02
 02/02  08:00:00,130.541221397,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,347.091419266,341.257022434,4.67,1.16439683233
 02/02  09:00:00,206.944725522,25.3947286312,0.0,0.0,34.9369000822,32.3179380704,299.568444753,291.375944753,8.1725,0.02
 02/02  10:00:00,231.475973935,25.3947286312,0.0453867842184,0.0,62.886420148,41.4019203762,252.115537738,240.44329513,10.5075,1.16474260801
 02/02  11:00:00,222.292129654,25.3947286312,0.0468108131503,0.0,62.886420148,41.4019203762,223.577356769,211.904966193,10.5075,1.16489057558
