Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  12:00:00,252.814668699,25.3947286312,0.0465869944583,0.0,62.886420148,41.4019203762,199.839332799,188.166631044,10.5075,1.16520175497
 02/02  13:00:00,233.404381736,25.3947286312,0.256348641291,0.0,62.886420148,41.4019203762,179.001123349,167.328472268,10.5075,1.16515108111
 02/02  14:00:00,230.963335445,25.3947286312,0.574148218486,0.0,62.886420148,41.4019203762,162.53025339,150.85748988,10.5075,1.16526350923
 02/02  15:00:00,227.29673822,25.3947286312,0.720612859714,0.0,62.886420148,41.4019203762,154.216956131,142.544347648,10.5075,1.16510848259
 02/02  16:00:00,223.986928238,25.3947286312,0.875714735958,0.0,62.886420148,41.4019203762,147.726139258,136.053684347,10.5075,1.16495491137
 02/02  17:00:00,223.889763441,25.3947286312,0.925387185854,0.0,62.886420148,41.4019203762,151.606777685,139.934392288,10.5075,1.16488539747
 02/02  18:00:00,226.576044726,25.3947286312,0.733766537228,0.0,62.886420148,41.4019203762,176.062468347,164.389925951,10.5075,1.16504239621
 02/02  19:00:00,235.077870845,25.3947286312,0.214651419809,0.0,41.9242800987,36.8599292233,204.300512579,193.795682023,9.34,1.16483055668
 02/02  20:00:00,218.165094339,25.3947286312,0.0,0.0,41.9242800987,36.8599292233,231.310101573,221.950101573,9.34,0.02
 02/02  21:00:00,193.176475978,25.3947286312,0.0,0.0,34.9369000822,32.3179380704,247.645650536,238.308371993,8.1725,1.16477854332
 02/02  22:00:00,136.027202887,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,224.133113628,218.298553888,4.67,1.16455973997
 02/02  23:00:00,79.975474164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  24:00:00,115.474912756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  01:00:00,85.251260949,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925030662,0.0,2.335,1.16425030662
 02/03  02:00:00,78.1553751806,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  03:00:00,77.911505503,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  04:00:00,77.6905901237,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920929112,0.0,2.335,1.16420929112
 02/03  05:00:00,107.209700384,7.05138892241,0.0,0.0,3.49369000822,9.08398230582,20.509595223,18.154595223,2.335,0.02
 02/03  06:00:00,111.069601371,10.9422246151,0.0,0.0,3.49369000822,9.08398230582,30.0591528579,27.7041528579,2.335,0.02
 02/03  07:00:00,151.252946169,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,443.55830958,438.86830958,4.67,0.02
 02/03  08:00:00,139.393929424,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,410.716973564,404.882524931,4.67,1.16444863315
 02/03  09:00:00,206.531572367,25.3947286312,0.0,0.0,34.9369000822,32.3179380704,346.583358176,338.390858176,8.1725,0.02
 02/03  10:00:00,231.100697246,25.3947286312,0.0,0.0,62.886420148,41.4019203762,285.442961643,273.770784412,10.5075,1.1646772301
 02/03  11:00:00,221.690923041,25.3947286312,0.0163183366133,0.0,62.886420148,41.4019203762,254.007421051,242.335157621,10.5075,1.16476342987
 02/03  12:00:00,252.483108929,25.3947286312,0.044894783171,0.0,62.886420148,41.4019203762,222.861631289,211.188919308,10.5075,1.16521198138
 02/03  13:00:00,232.841403974,25.3947286312,0.0443436859827,0.0,62.886420148,41.4019203762,200.494198213,188.821554271,10.5075,1.16514394211
 02/03  14:00:00,230.284900013,25.3947286312,0.31822816531,0.0,62.886420148,41.4019203762,179.367931795,167.695172331,10.5075,1.16525946337
 02/03  15:00:00,226.925892592,25.3947286312,0.568775903835,0.0,62.886420148,41.4019203762,164.256230196,152.583811111,10.5075,1.16491908455
 02/03  16:00:00,223.795635192,25.3947286312,0.752070049746,0.0,62.886420148,41.4019203762,154.271819397,142.599313793,10.5075,1.16500560388
 02/03  17:00:00,223.860922609,25.3947286312,0.836606086299,0.0,62.886420148,41.4019203762,157.14854444,145.476112143,10.5075,1.16493229705
 02/03  18:00:00,226.884440355,25.3947286312,0.735703977182,0.0,62.886420148,41.4019203762,174.512855262,162.840482422,10.5075,1.16487284065
 02/03  19:00:00,236.075580864,25.3947286312,0.314931880859,0.0,41.9242800987,36.8599292233,194.39745254,183.892561744,9.34,1.16489079594
 02/03  20:00:00,214.457491185,25.3947286312,0.124052369676,0.0,41.9242800987,36.8599292233,209.376943089,198.872223734,9.34,1.16471935423
 02/03  21:00:00,190.360336562,25.3947286312,0.0,0.0,34.9369000822,32.3179380704,220.886621978,212.694121978,8.1725,0.02
 02/03  22:00:00,135.101403872,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,192.807063826,186.972509582,4.67,1.16455424434
 02/03  23:00:00,85.5775901296,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/03  24:00:00,120.484681123,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929087367,0.0,2.335,1.16429087367
 02/04  01:00:00,88.842190797,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  02:00:00,81.2271826989,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  03:00:00,80.6823137119,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556091025,0.0,1.75125,1.16431091025
 02/04  04:00:00,80.2969672215,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  05:00:00,86.6156466616,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/04  06:00:00,86.105589587,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549255336,0.0,1.75125,1.16424255336
 02/04  07:00:00,124.458611935,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,343.787796337,340.265296337,3.5025,0.02
 02/04  08:00:00,122.295790519,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,314.677950101,310.010985011,3.5025,1.16446509
 02/04  09:00:00,185.639368272,25.3947286312,0.0,0.0,20.9621400493,23.2339557645,273.853931727,267.996431727,5.8375,0.02
 02/04  10:00:00,205.60291413,25.3947286312,0.0520335148619,0.0,41.9242800987,36.8599292233,231.726871888,221.222251025,9.34,1.16462086288
 02/04  11:00:00,231.422595508,25.3947286312,0.0628335298012,0.0,62.886420148,41.4019203762,200.643292286,188.970936571,10.5075,1.16485571482
 02/04  12:00:00,262.072739229,25.3947286312,0.0985789974212,0.0,62.886420148,41.4019203762,174.892650512,163.220085868,10.5075,1.16506464339
 02/04  13:00:00,245.463642979,25.3947286312,0.372148873811,0.0,62.886420148,41.4019203762,156.689380847,145.016644637,10.5075,1.16523621043
 02/04  14:00:00,243.85774915,25.3947286312,0.521970896613,0.0,62.886420148,41.4019203762,146.724326621,135.051722539,10.5075,1.16510408199
 02/04  15:00:00,241.240463164,25.3947286312,0.703015071273,0.0,62.886420148,41.4019203762,134.070031298,122.397596464,10.5075,1.16493483438
 02/04  16:00:00,238.903913923,25.3947286312,0.834475774594,0.0,62.886420148,41.4019203762,124.711041083,113.038672237,10.5075,1.16486884613
 02/04  17:00:00,238.507027483,25.3947286312,0.869436582924,0.0,62.886420148,41.4019203762,124.279723773,112.607221997,10.5075,1.16500177661
 02/04  18:00:00,239.870138521,25.3947286312,0.795386017399,0.0,62.886420148,41.4019203762,135.237725658,123.565320742,10.5075,1.16490491647
 02/04  19:00:00,232.299057665,25.3947286312,0.180691866848,0.0,34.9369000822,32.3179380704,158.62769043,150.43519043,8.1725,0.02
 02/04  20:00:00,187.57367835,25.3947286312,0.0,0.0,20.9621400493,23.2339557645,170.496558333,163.494236732,5.8375,1.1648216008
 02/04  21:00:00,176.975966448,25.3947286312,0.0,0.0,20.9621400493,23.2339557645,176.859666114,169.857543991,5.8375,1.16462212269
 02/04  22:00:00,132.98842045,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,144.294650124,140.772150124,3.5025,0.02
 02/04  23:00:00,90.4235732461,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573499782,0.0,1.75125,1.16448499782
 02/04  24:00:00,124.30881288,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  01:00:00,94.8262812626,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554948038,0.0,1.75125,1.16429948038
 02/05  02:00:00,86.6083365788,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  03:00:00,85.2909365283,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  04:00:00,84.0618192421,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551340446,0.0,1.75125,1.16426340446
 02/05  05:00:00,89.693207622,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  06:00:00,88.6179462913,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  07:00:00,126.116668244,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,342.394602651,337.727789754,3.5025,1.16431289678
 02/05  08:00:00,123.62750299,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,328.084300745,324.561800745,3.5025,0.02
 02/05  09:00:00,158.54537721,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,296.658180465,293.135680465,3.5025,0.02
 02/05  10:00:00,132.224835962,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,297.753608404,293.086693841,3.5025,1.1644145636
 02/05  11:00:00,166.600091345,25.3947286312,0.0,0.0,27.9495200658,27.7759469175,275.74904406,268.72404406,7.005,0.02
 02/05  12:00:00,197.111331728,25.3947286312,0.0,0.0,27.9495200658,27.7759469175,270.070765365,261.9010505,7.005,1.16471486552
 02/05  13:00:00,205.025444322,25.3947286312,0.0,0.0,41.9242800987,36.8599292233,255.566216966,245.061521912,9.34,1.16469505463
 02/05  14:00:00,202.959697372,25.3947286312,0.0,0.0,41.9242800987,36.8599292233,253.007513812,242.502687542,9.34,1.16482626951
 02/05  15:00:00,199.048502526,25.3947286312,0.0,0.0,41.9242800987,36.8599292233,249.118447869,239.758447869,9.34,0.02
 02/05  16:00:00,195.862426233,25.3947286312,0.0,0.0,41.9242800987,36.8599292233,244.747613397,234.242877183,9.34,1.16473621451
 02/05  17:00:00,196.363908193,25.3947286312,0.0,0.0,41.9242800987,36.8599292233,241.258179718,230.753460667,9.34,1.16471905129
 02/05  18:00:00,171.27551074,25.3947286312,0.0,0.0,27.9495200658,27.7759469175,280.548145512,272.37836122,7.005,1.16478429212
 02/05  19:00:00,186.760853482,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,294.805849001,290.115849001,4.67,0.02
 02/05  20:00:00,168.211972901,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,297.513109735,291.678512757,4.67,1.16459697778
 02/05  21:00:00,159.493203099,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,295.375696734,290.685696734,4.67,0.02
 02/05  22:00:00,144.579398292,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,252.476584899,246.642184181,4.67,1.16440071774
 02/05  23:00:00,88.132579826,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/05  24:00:00,122.808263342,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155324163,0.0,1.75125,1.1642824163
 02/06  01:00:00,94.8039481153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  02:00:00,87.2013219245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  03:00:00,86.4204158435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  04:00:00,85.8891302039,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921100344,0.0,2.335,1.16421100344
 02/06  05:00:00,92.0833269734,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  06:00:00,91.3600505426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  07:00:00,141.401919124,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,354.414528698,348.580320841,4.67,1.16420785685
 02/06  08:00:00,139.890551082,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,319.109196229,314.419196229,4.67,0.02
 02/06  09:00:00,215.755736233,25.3947286312,0.0,0.0,34.9369000822,32.3179380704,283.743602448,274.406526127,8.1725,1.16457632183
 02/06  10:00:00,242.747736689,25.3947286312,0.0408931107758,0.0,62.886420148,41.4019203762,239.104178943,228.576678943,10.5075,0.02
 02/06  11:00:00,234.112162688,25.3947286312,0.0471565282807,0.0,62.886420148,41.4019203762,212.453734898,200.78146858,10.5075,1.16476631806
 02/06  12:00:00,264.600793233,25.3947286312,0.0387964990697,0.0,62.886420148,41.4019203762,189.040913222,177.368254683,10.5075,1.16515853896
 02/06  13:00:00,247.292480334,25.3947286312,0.0,0.0,62.886420148,41.4019203762,172.200193019,160.527357037,10.5075,1.16533598222
 02/06  14:00:00,246.569352641,25.3947286312,0.0931400748564,0.0,62.886420148,41.4019203762,157.779100882,146.106410993,10.5075,1.16518988926
 02/06  15:00:00,244.054457568,25.3947286312,0.279069738894,0.0,62.886420148,41.4019203762,148.852126451,137.179516941,10.5075,1.16510950956
 02/06  16:00:00,241.247556974,25.3947286312,0.423177253363,0.0,62.886420148,41.4019203762,141.286525665,129.614036454,10.5075,1.16498921066
 02/06  17:00:00,240.908033333,25.3947286312,0.462299916748,0.0,62.886420148,41.4019203762,143.156026723,131.483615194,10.5075,1.16491152887
 02/06  18:00:00,243.521599616,25.3947286312,0.434840951768,0.0,62.886420148,41.4019203762,151.295231125,139.622670965,10.5075,1.1650601597
 02/06  19:00:00,250.505508407,25.3947286312,0.171602574294,0.0,41.9242800987,36.8599292233,161.8900041,151.385122522,9.34,1.16488157773
 02/06  20:00:00,235.897557537,25.3947286312,0.106567828917,0.0,41.9242800987,36.8599292233,170.262710422,159.7579736,9.34,1.16473682186
 02/06  21:00:00,209.374665535,25.3947286312,0.0,0.0,34.9369000822,32.3179380704,174.212961642,166.020461642,8.1725,0.02
 02/06  22:00:00,150.713962976,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,141.870826657,136.03621647,4.67,1.16461018642
 02/06  23:00:00,97.5336545794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/06  24:00:00,131.096925704,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993179657,0.0,2.335,1.1643179657
 02/07  01:00:00,102.094156629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  02:00:00,93.8280736279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  03:00:00,92.6497580899,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926534561,0.0,2.335,1.16426534561
 02/07  04:00:00,91.7873704054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  05:00:00,113.48834219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/07  06:00:00,112.996716046,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925369559,0.0,2.335,1.16425369559
 02/07  07:00:00,163.423238156,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,255.584392625,250.894392625,4.67,0.02
 02/07  08:00:00,155.558404624,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,242.210089219,237.520089219,4.67,0.02
 02/07  09:00:00,222.040438726,25.3947286312,0.0322614027156,0.0,34.9369000822,32.3179380704,215.205837332,205.868779562,8.1725,1.16455777064
 02/07  10:00:00,250.328179642,25.3947286312,0.0909338209807,0.0,62.886420148,41.4019203762,179.884429555,168.212248958,10.5075,1.16468059695
 02/07  11:00:00,243.830258658,25.3947286312,0.101715808923,0.0,62.886420148,41.4019203762,160.420685952,149.893185952,10.5075,0.02
 02/07  12:00:00,274.818089494,25.3947286312,0.410072664177,0.0,62.886420148,41.4019203762,140.318869664,128.646216823,10.5075,1.16515284061
 02/07  13:00:00,260.128012466,25.3947286312,0.585214171567,0.0,62.886420148,41.4019203762,127.900595305,115.082597846,10.5075,2.31049745857
 02/07  14:00:00,260.248057216,25.3947286312,0.781097528092,0.0,62.886420148,41.4019203762,112.185952342,100.513160461,10.5075,1.16529188031
 02/07  15:00:00,257.993255307,25.3947286312,0.978970387266,0.0,62.886420148,41.4019203762,101.911712112,90.2391142511,10.5075,1.16509786124
 02/07  16:00:00,255.569969127,25.3947286312,1.19935241077,0.0,62.886420148,41.4019203762,94.5320833994,82.8596575054,10.5075,1.16492589399
 02/07  17:00:00,257.582247676,25.3947286312,1.40488230054,0.0,62.886420148,41.4019203762,89.4654872164,77.7931289854,10.5075,1.16485823104
 02/07  18:00:00,261.868027646,25.3947286312,1.43406042368,0.0,62.886420148,41.4019203762,91.8168929543,81.2893929543,10.5075,0.02
 02/07  19:00:00,268.490467885,25.3947286312,0.894499441875,0.0,41.9242800987,36.8599292233,100.207299112,89.702374851,9.34,1.16492426071
 02/07  20:00:00,248.81453702,25.3947286312,0.832377561449,0.0,41.9242800987,36.8599292233,106.96802768,96.463221009,9.34,1.16480667104
 02/07  21:00:00,223.534853929,25.3947286312,0.597582523491,0.0,34.9369000822,32.3179380704,111.413466879,102.076264666,8.1725,1.16470221277
 02/07  22:00:00,161.450716236,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,79.5671064603,74.8771064603,4.67,0.02
 02/07  23:00:00,111.572220751,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940749071,0.0,2.335,1.16440749071
 02/07  24:00:00,142.06403364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  01:00:00,112.994047124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  02:00:00,102.786223199,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922654464,0.0,2.335,1.16422654464
 02/08  03:00:00,101.37508132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  04:00:00,100.507786059,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  05:00:00,105.32713531,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922840485,0.0,2.335,1.16422840485
 02/08  06:00:00,103.372309182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  07:00:00,150.736039485,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,223.24423301,218.55423301,4.67,0.02
 02/08  08:00:00,149.324112674,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,220.778964023,214.944552335,4.67,1.16441168818
 02/08  09:00:00,222.791435516,25.3947286312,0.0562405496093,0.0,34.9369000822,32.3179380704,198.091035562,189.898535562,8.1725,0.02
 02/08  10:00:00,248.868374294,25.3947286312,0.107451440805,0.0,62.886420148,41.4019203762,170.937881567,159.26562693,10.5075,1.16475463761
 02/08  11:00:00,240.248309836,25.3947286312,0.370581878428,0.0,62.886420148,41.4019203762,154.740715454,143.06831537,10.5075,1.16490008405
 02/08  12:00:00,269.992260109,25.3947286312,0.602316757112,0.0,62.886420148,41.4019203762,136.984219827,125.311511744,10.5075,1.1652080834
 02/08  13:00:00,253.752917173,25.3947286312,0.78467301215,0.0,62.886420148,41.4019203762,123.201263072,111.528607892,10.5075,1.16515518005
 02/08  14:00:00,252.194017527,25.3947286312,0.926988368102,0.0,62.886420148,41.4019203762,113.422334019,101.749568949,10.5075,1.1652650705
 02/08  15:00:00,248.722036044,25.3947286312,1.19189612105,0.0,62.886420148,41.4019203762,102.159033486,90.4864251863,10.5075,1.16510829999
 02/08  16:00:00,246.256137886,25.3947286312,1.45845548221,0.0,62.886420148,41.4019203762,90.646756936,78.9743039358,10.5075,1.16495300019
 02/08  17:00:00,245.996873313,25.3947286312,1.52181546586,0.0,62.886420148,41.4019203762,93.5774340313,81.9050525266,10.5075,1.16488150473
 02/08  18:00:00,247.155932417,25.3947286312,1.3784680347,0.0,62.886420148,41.4019203762,106.994530019,95.3219940581,10.5075,1.16503596055
 02/08  19:00:00,251.603042686,25.3947286312,0.729753328584,0.0,41.9242800987,36.8599292233,128.375877431,117.871054846,9.34,1.16482258496
 02/08  20:00:00,235.658079089,25.3947286312,0.480589565788,0.0,41.9242800987,36.8599292233,150.817949404,141.457949404,9.34,0.02
 02/08  21:00:00,208.143740886,25.3947286312,0.160183922671,0.0,34.9369000822,32.3179380704,164.408510459,155.071241624,8.1725,1.16476883539
 02/08  22:00:00,148.809828282,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,140.507302261,134.672753447,4.67,1.16454881405
 02/08  23:00:00,94.7998155398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/08  24:00:00,128.500911032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  01:00:00,98.4191500338,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923929352,0.0,2.335,1.16423929352
 02/09  02:00:00,89.5038889473,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  03:00:00,87.8934097178,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  04:00:00,86.9913834423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  05:00:00,93.1043888328,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926301341,0.0,2.335,1.16426301341
 02/09  06:00:00,92.2474282303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  07:00:00,142.004577017,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,287.381820225,282.691820225,4.67,0.02
 02/09  08:00:00,140.23988435,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,276.18365831,270.349222841,4.67,1.16443546918
 02/09  09:00:00,216.696277666,25.3947286312,0.0175819093067,0.0,34.9369000822,32.3179380704,233.429562449,225.237062449,8.1725,0.02
 02/09  10:00:00,245.638460591,25.3947286312,0.0974493264191,0.0,62.886420148,41.4019203762,185.734458595,174.062187829,10.5075,1.16477076625
 02/09  11:00:00,241.28372773,25.3947286312,0.323673561852,0.0,62.886420148,41.4019203762,150.511054172,138.838617235,10.5075,1.16493693723
 02/09  12:00:00,276.641091554,25.3947286312,0.705588462812,0.0,62.886420148,41.4019203762,120.138739634,108.466049894,10.5075,1.16518973929
 02/09  13:00:00,265.567300878,25.3947286312,0.960149124804,0.0,62.886420148,41.4019203762,101.409362108,89.7367426739,10.5075,1.16511943406
 02/09  14:00:00,267.263575824,25.3947286312,1.29710151277,0.0,62.886420148,41.4019203762,87.0397667136,75.3670346796,10.5075,1.16523203406
 02/09  15:00:00,264.639344702,25.3947286312,1.58865271288,0.0,62.886420148,41.4019203762,75.3297968254,63.6571842458,10.5075,1.16511257957
 02/09  16:00:00,262.903070598,25.3947286312,1.83053505098,0.0,62.886420148,41.4019203762,65.939615066,54.2671410904,10.5075,1.16497397562
 02/09  17:00:00,264.234745078,25.3947286312,1.9602908773,0.0,62.886420148,41.4019203762,64.5658329096,52.8934343337,10.5075,1.16489857595
 02/09  18:00:00,265.966807458,25.3947286312,1.79021148643,0.0,62.886420148,41.4019203762,75.9045254355,64.2319763807,10.5075,1.16504905479
 02/09  19:00:00,271.051080977,25.3947286312,1.17471412276,0.0,41.9242800987,36.8599292233,86.2608542149,75.7560018782,9.34,1.16485233666
 02/09  20:00:00,258.703792727,25.3947286312,1.06338117838,0.0,41.9242800987,36.8599292233,92.7366187924,82.2319395719,9.34,1.16467922054
 02/09  21:00:00,233.22584459,25.3947286312,0.762394838686,0.0,34.9369000822,32.3179380704,94.7541637671,86.5616637671,8.1725,0.02
 02/09  22:00:00,170.239546931,25.3947286312,0.0845612464332,0.0,13.9747600329,18.6919646116,59.9422212491,54.1077087418,4.67,1.16451250728
 02/09  23:00:00,116.623473997,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/09  24:00:00,148.054311877,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993277795,0.0,2.335,1.1643277795
 02/10  01:00:00,123.240230686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  02:00:00,115.479043479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  03:00:00,116.691983917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  04:00:00,117.7606043,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922572713,0.0,2.335,1.16422572713
 02/10  05:00:00,143.772421176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  06:00:00,141.572543508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  07:00:00,185.791429265,25.3947286312,0.0124084747488,0.0,13.9747600329,18.6919646116,114.291339853,108.457117776,4.67,1.16422207727
 02/10  08:00:00,176.288699756,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,138.496498543,133.806498543,4.67,0.02
 02/10  09:00:00,240.192165781,25.3947286312,0.251050909809,0.0,34.9369000822,32.3179380704,123.29367039,113.956581942,8.1725,1.16458844757
 02/10  10:00:00,269.75710388,25.3947286312,1.05888232355,0.0,62.886420148,41.4019203762,97.9856856292,87.4581856292,10.5075,0.02
 02/10  11:00:00,263.935350212,25.3947286312,1.32982918595,0.0,62.886420148,41.4019203762,88.2471703784,76.574894238,10.5075,1.16477614042
 02/10  12:00:00,294.0615874,25.3947286312,2.13907017097,0.0,62.886420148,41.4019203762,52.9688984753,41.296232967,10.5075,1.16516550832
 02/10  13:00:00,286.163643325,25.3947286312,2.93025128493,0.0,62.886420148,41.4019203762,36.2270153666,24.5544375666,10.5075,1.16507780004
 02/10  14:00:00,288.2702431,25.3947286312,3.52463192774,0.0,62.886420148,41.4019203762,17.6508820295,5.9781889968,10.5075,1.16519303271
 02/10  15:00:00,284.493845882,25.3947286312,4.00084940127,0.0,62.886420148,41.4019203762,13.0482696728,1.37565870541,10.5075,1.16511096741
 02/10  16:00:00,280.962477236,25.3947286312,4.29727212077,0.0,62.886420148,41.4019203762,11.6724890747,0.0,10.5075,1.16498907469
 02/10  17:00:00,279.535773034,25.3947286312,4.18725063702,0.0,62.886420148,41.4019203762,11.8958419158,0.223432219223,10.5075,1.16490969656
 02/10  18:00:00,280.259513308,25.3947286312,3.88132678355,0.0,62.886420148,41.4019203762,17.8966105196,6.22405436954,10.5075,1.16505615004
 02/10  19:00:00,282.791665888,25.3947286312,3.01210187783,0.0,41.9242800987,36.8599292233,31.4560247045,20.9511485628,9.34,1.16487614172
 02/10  20:00:00,251.111538176,25.3947286312,1.9110396159,0.0,41.9242800987,36.8599292233,71.3462885465,60.8415585545,9.34,1.16472999202
 02/10  21:00:00,208.835146309,25.3947286312,0.787007977741,0.0,34.9369000822,32.3179380704,116.739693493,108.547193493,8.1725,0.02
 02/10  22:00:00,143.313977276,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,115.974919948,110.140318178,4.67,1.16460177029
 02/10  23:00:00,90.7450863401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/10  24:00:00,123.531255115,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930920189,0.0,2.335,1.16430920189
 02/11  01:00:00,89.0434895998,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  02:00:00,80.6199498293,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560812412,0.0,1.75125,1.16435812412
 02/11  03:00:00,78.3923423852,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  04:00:00,76.4969889097,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  05:00:00,82.4013797777,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552218787,0.0,1.75125,1.16427218787
 02/11  06:00:00,85.1493472986,3.52569446121,0.0,0.0,3.49369000822,6.81298672936,12.41852307,10.64727307,1.75125,0.02
 02/11  07:00:00,120.505675313,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,428.717150438,425.194650438,3.5025,0.02
 02/11  08:00:00,115.739350014,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,418.555473119,413.888456906,3.5025,1.16451621336
 02/11  09:00:00,178.66249622,25.3947286312,0.0,0.0,20.9621400493,23.2339557645,382.656018154,376.798518154,5.8375,0.02
 02/11  10:00:00,195.227738542,25.3947286312,0.0,0.0,41.9242800987,36.8599292233,336.604950679,326.100305834,9.34,1.16464484469
 02/11  11:00:00,220.380757395,25.3947286312,0.0,0.0,62.886420148,41.4019203762,300.979780782,289.307456198,10.5075,1.16482458366
 02/11  12:00:00,251.332398749,25.3947286312,0.0366093715761,0.0,62.886420148,41.4019203762,271.38577111,259.713282354,10.5075,1.16498875622
 02/11  13:00:00,230.868005432,25.3947286312,0.0372241688188,0.0,62.886420148,41.4019203762,250.900405591,239.227766273,10.5075,1.16513931841
 02/11  14:00:00,228.225181881,25.3947286312,0.0339536710913,0.0,62.886420148,41.4019203762,233.717493954,222.04473691,10.5075,1.16525704382
 02/11  15:00:00,224.708991127,25.3947286312,0.0,0.0,62.886420148,41.4019203762,217.626534673,205.953949331,10.5075,1.16508534205
 02/11  16:00:00,221.401071669,25.3947286312,0.0,0.0,62.886420148,41.4019203762,209.152483536,197.479967285,10.5075,1.16501625091
 02/11  17:00:00,221.499235679,25.3947286312,0.119903268116,0.0,62.886420148,41.4019203762,207.426223377,195.753789733,10.5075,1.16493364359
 02/11  18:00:00,224.515920303,25.3947286312,0.0203040899968,0.0,62.886420148,41.4019203762,223.269142441,211.596805021,10.5075,1.16483742055
 02/11  19:00:00,219.951971979,25.3947286312,0.0,0.0,34.9369000822,32.3179380704,261.553064922,252.215660909,8.1725,1.1649040131
 02/11  20:00:00,174.141665863,25.3947286312,0.0,0.0,20.9621400493,23.2339557645,281.064136724,275.206636724,5.8375,0.02
 02/11  21:00:00,163.901889208,25.3947286312,0.0,0.0,20.9621400493,23.2339557645,291.538509459,284.536401623,5.8375,1.16460783661
 02/11  22:00:00,121.29496282,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,271.208078871,266.541036717,3.5025,1.1645421537
 02/11  23:00:00,77.2410661759,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/11  24:00:00,113.037524658,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  01:00:00,82.451179983,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553182916,0.0,1.75125,1.16428182916
 02/12  02:00:00,75.4712764927,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  03:00:00,79.0705816687,3.81780744636,0.0,0.0,3.49369000822,6.81298672936,11.7217857123,9.95053571226,1.75125,0.02
 02/12  04:00:00,86.4101306495,11.0152528613,0.0,0.0,3.49369000822,6.81298672936,31.6004188761,28.6849173806,1.75125,1.16425149547
 02/12  05:00:00,91.0480586366,9.09988245677,0.0,0.0,3.49369000822,6.81298672936,26.6892179863,24.9179679863,1.75125,0.02
 02/12  06:00:00,94.3083383594,12.939613013,0.0,0.0,3.49369000822,6.81298672936,43.7347073053,41.9634573053,1.75125,0.02
 02/12  07:00:00,120.405555887,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,500.783332968,496.116540211,3.5025,1.16429275697
 02/12  08:00:00,115.749751773,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,466.249172789,462.726672789,3.5025,0.02
 02/12  09:00:00,151.223073394,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,402.42466515,398.90216515,3.5025,0.02
 02/12  10:00:00,123.730196557,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,380.802546273,376.135602394,3.5025,1.16444387871
 02/12  11:00:00,158.624692789,25.3947286312,0.0,0.0,27.9495200658,27.7759469175,340.574774715,332.405122644,7.005,1.16465207114
 02/12  12:00:00,190.106955502,25.3947286312,0.0,0.0,27.9495200658,27.7759469175,314.930422363,307.905422363,7.005,0.02
 02/12  13:00:00,197.503848109,25.3947286312,0.0,0.0,41.9242800987,36.8599292233,286.267857449,275.763040714,9.34,1.16481673509
 02/12  14:00:00,194.865674971,25.3947286312,0.0,0.0,41.9242800987,36.8599292233,271.038618112,260.53384845,9.34,1.16476966202
 02/12  15:00:00,191.226308021,25.3947286312,0.0,0.0,41.9242800987,36.8599292233,258.658029164,248.153363981,9.34,1.16466518266
 02/12  16:00:00,187.880568773,25.3947286312,0.0,0.0,41.9242800987,36.8599292233,252.335942032,242.975942032,9.34,0.02
 02/12  17:00:00,187.899442791,25.3947286312,0.0,0.0,41.9242800987,36.8599292233,252.237429215,241.7325981,9.34,1.16483111471
 02/12  18:00:00,162.819737144,25.3947286312,0.0,0.0,27.9495200658,27.7759469175,285.913395005,277.743669773,7.005,1.16472523243
 02/12  19:00:00,179.493480411,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,300.979014293,296.289014293,4.67,0.02
 02/12  20:00:00,159.522044852,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,310.676669523,304.842109989,4.67,1.16455953476
 02/12  21:00:00,150.578172981,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,321.493750125,315.659275715,4.67,1.16447441002
 02/12  22:00:00,136.224022855,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,282.893470075,278.203470075,4.67,0.02
 02/12  23:00:00,77.9399359773,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/12  24:00:00,113.467795902,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549168044,0.0,1.75125,1.16424168044
 02/13  01:00:00,85.3586434701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  02:00:00,78.4796612437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  03:00:00,78.2392642177,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926350325,0.0,2.335,1.16426350325
 02/13  04:00:00,78.0486929127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  05:00:00,88.0500039357,3.52569446121,0.0,0.0,3.49369000822,9.08398230582,9.89199722659,7.53699722659,2.335,0.02
 02/13  06:00:00,93.4212129975,9.25240563075,0.0,0.0,3.49369000822,9.08398230582,19.2545989915,16.8995989915,2.335,0.02
 02/13  07:00:00,131.606621426,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,406.514209428,400.679965145,4.67,1.16424428328
 02/13  08:00:00,130.450913276,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,376.225339066,371.535339066,4.67,0.02
 02/13  09:00:00,206.715132286,25.3947286312,0.0,0.0,34.9369000822,32.3179380704,339.13445611,329.797411917,8.1725,1.16454419347
 02/13  10:00:00,231.229189796,25.3947286312,0.0,0.0,62.886420148,41.4019203762,292.375120563,281.847620563,10.5075,0.02
 02/13  11:00:00,221.783623498,25.3947286312,0.0,0.0,62.886420148,41.4019203762,268.426065823,256.753705878,10.5075,1.16485994578
 02/13  12:00:00,252.422715162,25.3947286312,0.0,0.0,62.886420148,41.4019203762,245.576035467,233.903534416,10.5075,1.16500105112
 02/13  13:00:00,232.810794544,25.3947286312,0.0,0.0,62.886420148,41.4019203762,229.734568819,218.061912119,10.5075,1.1651566996
 02/13  14:00:00,229.755256666,25.3947286312,0.0,0.0,62.886420148,41.4019203762,219.765937154,206.948037581,10.5075,2.31039957313
 02/13  15:00:00,226.050485952,25.3947286312,0.0,0.0,62.886420148,41.4019203762,206.974997048,195.302563923,10.5075,1.16493312479
 02/13  16:00:00,222.918152483,25.3947286312,0.0,0.0,62.886420148,41.4019203762,188.56987905,178.04237905,10.5075,0.02
 02/13  17:00:00,223.124124563,25.3947286312,0.0469724267801,0.0,62.886420148,41.4019203762,183.772055543,172.099573532,10.5075,1.1649820108
 02/13  18:00:00,226.504429324,25.3947286312,0.0,0.0,62.886420148,41.4019203762,192.428278044,180.755863356,10.5075,1.16491468797
 02/13  19:00:00,237.051153183,25.3947286312,0.0,0.0,41.9242800987,36.8599292233,207.91741812,197.412472919,9.34,1.16494520136
 02/13  20:00:00,221.942957633,25.3947286312,0.0,0.0,41.9242800987,36.8599292233,227.502468969,216.997671278,9.34,1.16479769107
 02/13  21:00:00,196.653327006,25.3947286312,0.0,0.0,34.9369000822,32.3179380704,240.217889689,230.880702403,8.1725,1.1646872857
 02/13  22:00:00,138.716165127,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,224.976798856,220.286798856,4.67,0.02
 02/13  23:00:00,83.6378241721,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937097398,0.0,2.335,1.16437097398
 02/13  24:00:00,118.588265297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  01:00:00,87.7764678275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  02:00:00,80.1267182564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  03:00:00,79.1991058701,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925230836,0.0,2.335,1.16425230836
 02/14  04:00:00,78.6244780145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  05:00:00,100.830511788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/14  06:00:00,107.754378274,7.05138892241,0.0,0.0,3.49369000822,9.08398230582,16.994751527,13.4955084645,2.335,1.16424306242
 02/14  07:00:00,148.158422716,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,410.770783063,406.080783063,4.67,0.02
 02/14  08:00:00,139.89511835,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,375.482988948,370.792988948,4.67,0.02
 02/14  09:00:00,207.153722243,25.3947286312,0.0,0.0,34.9369000822,32.3179380704,327.11208225,317.774973628,8.1725,1.16460862192
 02/14  10:00:00,231.959602538,25.3947286312,0.0163789820973,0.0,62.886420148,41.4019203762,268.702732103,257.030504787,10.5075,1.16472731607
 02/14  11:00:00,223.946836678,25.3947286312,0.0505391682955,0.0,62.886420148,41.4019203762,232.567818065,222.040318065,10.5075,0.02
 02/14  12:00:00,255.972796498,25.3947286312,0.0554033361945,0.0,62.886420148,41.4019203762,202.363225692,189.545521625,10.5075,2.31020406643
 02/14  13:00:00,237.643067509,25.3947286312,0.0700684656162,0.0,62.886420148,41.4019203762,177.476227949,165.803511174,10.5075,1.16521677526
 02/14  14:00:00,235.961502719,25.3947286312,0.384415464486,0.0,62.886420148,41.4019203762,158.691326237,147.018765514,10.5075,1.16506072373
 02/14  15:00:00,233.05440393,25.3947286312,0.596130707008,0.0,62.886420148,41.4019203762,147.956408177,136.284007236,10.5075,1.16490094109
 02/14  16:00:00,229.570303702,25.3947286312,0.735088354717,0.0,62.886420148,41.4019203762,139.345694995,127.673247171,10.5075,1.16494782408
 02/14  17:00:00,229.557608737,25.3947286312,0.821199517306,0.0,62.886420148,41.4019203762,137.185218688,125.51284212,10.5075,1.16487656811
 02/14  18:00:00,231.741338849,25.3947286312,0.721854652539,0.0,62.886420148,41.4019203762,147.485852859,136.958352859,10.5075,0.02
 02/14  19:00:00,240.676574432,25.3947286312,0.338405564555,0.0,41.9242800987,36.8599292233,166.172882585,155.667944035,9.34,1.16493854925
 02/14  20:00:00,221.839094445,25.3947286312,0.232640773589,0.0,41.9242800987,36.8599292233,173.590505018,163.085687117,9.34,1.16481790073
 02/14  21:00:00,198.058255497,25.3947286312,0.0,0.0,34.9369000822,32.3179380704,176.612115356,167.274905019,8.1725,1.16471033639
 02/14  22:00:00,141.663772192,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,143.009604874,138.319604874,4.67,0.02
 02/14  23:00:00,91.4682837366,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943037255,0.0,2.335,1.16443037255
 02/14  24:00:00,125.218518511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  01:00:00,96.2461961491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  02:00:00,88.671050839,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923249165,0.0,2.335,1.16423249165
 02/15  03:00:00,88.3524087652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  04:00:00,88.2262257075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  05:00:00,94.7333180829,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923318284,0.0,2.335,1.16423318284
 02/15  06:00:00,94.2245190819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  07:00:00,141.157036558,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,259.299031586,254.609031586,4.67,0.02
 02/15  08:00:00,143.417321903,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,247.685298178,241.850884555,4.67,1.16441362314
 02/15  09:00:00,219.12174386,25.3947286312,0.0339989803487,0.0,34.9369000822,32.3179380704,218.485928087,210.293428087,8.1725,0.02
 02/15  10:00:00,247.112282163,25.3947286312,0.0884833967062,0.0,62.886420148,41.4019203762,180.281757867,168.609505296,10.5075,1.16475257042
 02/15  11:00:00,241.091135288,25.3947286312,0.306545533388,0.0,62.886420148,41.4019203762,156.982541817,145.310149865,10.5075,1.16489195274
 02/15  12:00:00,271.24873347,25.3947286312,0.457594211194,0.0,62.886420148,41.4019203762,146.079245136,134.406551225,10.5075,1.16519391083
 02/15  13:00:00,256.722842893,25.3947286312,0.621479906572,0.0,62.886420148,41.4019203762,132.094256342,120.421619479,10.5075,1.16513686252
 02/15  14:00:00,259.352970102,25.3947286312,1.09260904807,0.0,62.886420148,41.4019203762,104.21871548,92.5459736638,10.5075,1.16524181622
 02/15  15:00:00,258.61156056,25.3947286312,1.57232877369,0.0,62.886420148,41.4019203762,86.0109259681,74.338344195,10.5075,1.16508177303
 02/15  16:00:00,257.181069063,25.3947286312,1.90917520823,0.0,62.886420148,41.4019203762,73.1752032846,61.5027800842,10.5075,1.16492320038
 02/15  17:00:00,256.702716675,25.3947286312,1.90391904233,0.0,62.886420148,41.4019203762,76.9751333639,65.3027854394,10.5075,1.16484792456
 02/15  18:00:00,258.088534284,25.3947286312,1.68540653508,0.0,62.886420148,41.4019203762,89.6579960564,77.9854985398,10.5075,1.1649975166
 02/15  19:00:00,263.855841725,25.3947286312,0.994363477875,0.0,41.9242800987,36.8599292233,101.99450568,91.4897244114,9.34,1.16478126907
 02/15  20:00:00,251.312641979,25.3947286312,0.863976920876,0.0,41.9242800987,36.8599292233,109.321422993,99.9614229927,9.34,0.02
 02/15  21:00:00,224.30387319,25.3947286312,0.602662522333,0.0,34.9369000822,32.3179380704,117.603652266,108.266428072,8.1725,1.16472419345
 02/15  22:00:00,162.289862807,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,85.2233141623,79.388812351,4.67,1.16450181131
 02/15  23:00:00,108.835100122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  24:00:00,140.680379767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  01:00:00,113.327764513,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925760212,0.0,2.335,1.16425760212
 02/16  02:00:00,103.960275454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  03:00:00,102.534887853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  04:00:00,101.617761114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  05:00:00,107.766818792,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921458006,0.0,2.335,1.16421458006
 02/16  06:00:00,106.830996144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  07:00:00,152.565691298,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,178.695741412,174.005741412,4.67,0.02
 02/16  08:00:00,157.423642068,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,179.168542641,173.334158096,4.67,1.16438454427
 02/16  09:00:00,233.278664816,25.3947286312,0.089718694477,0.0,34.9369000822,32.3179380704,154.996612565,146.804112565,8.1725,0.02
 02/16  10:00:00,262.067624241,25.3947286312,0.63116340796,0.0,62.886420148,41.4019203762,126.375213539,114.702947145,10.5075,1.16476639397
 02/16  11:00:00,255.634627617,25.3947286312,0.895528717842,0.0,62.886420148,41.4019203762,111.099241435,99.42686574,10.5075,1.16487569495
 02/16  12:00:00,282.643156792,25.3947286312,1.19705798097,0.0,62.886420148,41.4019203762,95.6188976445,83.9462750494,10.5075,1.16512259502
 02/16  13:00:00,268.538818283,25.3947286312,1.53899691484,0.0,62.886420148,41.4019203762,82.7916290599,71.1188194309,10.5075,1.16530962898
 02/16  14:00:00,268.876648607,25.3947286312,1.99345039398,0.0,62.886420148,41.4019203762,68.3610020013,56.6883468135,10.5075,1.16515518781
 02/16  15:00:00,265.903276707,25.3947286312,2.44652569035,0.0,62.886420148,41.4019203762,54.7068506421,43.0343186925,10.5075,1.16503194962
 02/16  16:00:00,262.625555663,25.3947286312,2.6729179397,0.0,62.886420148,41.4019203762,46.2184892381,34.5460994025,10.5075,1.16488983558
 02/16  17:00:00,261.828116675,25.3947286312,2.55466325928,0.0,62.886420148,41.4019203762,54.2255023719,42.5529841307,10.5075,1.16501824114
 02/16  18:00:00,263.817137403,25.3947286312,2.40675519859,0.0,62.886420148,41.4019203762,64.6993765048,53.0269208112,10.5075,1.16495569354
 02/16  19:00:00,269.301817091,25.3947286312,1.764844864,0.0,41.9242800987,36.8599292233,74.9462216521,64.4412715044,9.34,1.16495014773
 02/16  20:00:00,256.275056651,25.3947286312,1.48681184112,0.0,41.9242800987,36.8599292233,85.3613894264,76.0013894264,9.34,0.02
 02/16  21:00:00,228.343604701,25.3947286312,0.893016765887,0.0,34.9369000822,32.3179380704,95.0132063742,85.6759779299,8.1725,1.1647284443
 02/16  22:00:00,164.74551436,25.3947286312,0.153910577928,0.0,13.9747600329,18.6919646116,65.6236068583,59.7890670705,4.67,1.16453978776
 02/16  23:00:00,110.728257467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  24:00:00,142.798856361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  01:00:00,116.031553049,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922912326,0.0,2.335,1.16422912326
 02/17  02:00:00,106.740924924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  03:00:00,105.153318544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  04:00:00,104.046937879,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925146236,0.0,2.335,1.16425146236
 02/17  05:00:00,126.936258045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  06:00:00,126.429535272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  07:00:00,172.841366688,25.3947286312,0.0226822575985,0.0,13.9747600329,18.6919646116,149.65777412,144.96777412,4.67,0.02
 02/17  08:00:00,170.676941271,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,155.878299321,150.043851113,4.67,1.16444820809
 02/17  09:00:00,236.069386369,25.3947286312,0.148005772075,0.0,34.9369000822,32.3179380704,136.20847164,128.01597164,8.1725,0.02
 02/17  10:00:00,267.797279148,25.3947286312,1.12718843172,0.0,62.886420148,41.4019203762,95.0710064124,83.3987343878,10.5075,1.16477202467
 02/17  11:00:00,263.161759239,25.3947286312,1.65760550567,0.0,62.886420148,41.4019203762,75.3390594817,63.6667106299,10.5075,1.16484885174
 02/17  12:00:00,289.928934485,25.3947286312,2.20530291645,0.0,62.886420148,41.4019203762,52.809491194,41.136950431,10.5075,1.16504076302
 02/17  13:00:00,276.008426207,25.3947286312,2.57904402305,0.0,62.886420148,41.4019203762,49.6529580818,37.9802482476,10.5075,1.16520983413
 02/17  14:00:00,274.696285261,25.3947286312,2.92254276031,0.0,62.886420148,41.4019203762,39.1549941958,27.4824356421,10.5075,1.16505855374
 02/17  15:00:00,269.73592095,25.3947286312,3.21671853697,0.0,62.886420148,41.4019203762,31.1674685203,19.4949968501,10.5075,1.16497167021
 02/17  16:00:00,265.981003247,25.3947286312,3.4740548187,0.0,62.886420148,41.4019203762,27.8312409549,16.1588949216,10.5075,1.16484603327
 02/17  17:00:00,265.591175357,25.3947286312,3.53175997118,0.0,62.886420148,41.4019203762,29.6106764961,17.9382063089,10.5075,1.16497018722
 02/17  18:00:00,267.719067104,25.3947286312,3.43102098312,0.0,62.886420148,41.4019203762,38.4869920445,26.8145883897,10.5075,1.16490365479
 02/17  19:00:00,269.270215987,25.3947286312,2.24262913422,0.0,41.9242800987,36.8599292233,68.2788208227,57.7739065267,9.34,1.16491429596
 02/17  20:00:00,246.320742766,25.3947286312,1.58179974268,0.0,41.9242800987,36.8599292233,94.0059696892,83.501232153,9.34,1.16473753624
 02/17  21:00:00,217.842783397,25.3947286312,0.883923047187,0.0,34.9369000822,32.3179380704,108.158535503,99.9660355034,8.1725,0.02
 02/17  22:00:00,156.112485774,25.3947286312,0.0971119150638,0.0,13.9747600329,18.6919646116,81.7360034713,75.901435822,4.67,1.1645676493
 02/17  23:00:00,106.379416783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  24:00:00,137.865094123,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930217814,0.0,2.335,1.16430217814
 02/18  01:00:00,107.271819434,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  02:00:00,97.9807376686,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  03:00:00,96.1027202638,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556802286,0.0,1.75125,1.16431802286
 02/18  04:00:00,94.9818357085,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  05:00:00,101.460515847,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/18  06:00:00,101.129838825,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549703098,0.0,1.75125,1.16424703098
 02/18  07:00:00,135.628832947,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,186.295719033,182.773219033,3.5025,0.02
 02/18  08:00:00,140.763243956,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,186.188216918,181.521254493,3.5025,1.16446242481
 02/18  09:00:00,204.30124279,25.3947286312,0.0527352336205,0.0,20.9621400493,23.2339557645,162.851302556,156.993802556,5.8375,0.02
 02/18  10:00:00,229.454924993,25.3947286312,0.360237072438,0.0,41.9242800987,36.8599292233,131.773222914,121.268612916,9.34,1.16460999782
 02/18  11:00:00,260.721575325,25.3947286312,1.26189068952,0.0,62.886420148,41.4019203762,85.057867444,73.3855328345,10.5075,1.1648346095
 02/18  12:00:00,293.925116085,25.3947286312,2.19256915113,0.0,62.886420148,41.4019203762,46.6250492526,34.9525162513,10.5075,1.16503300128
 02/18  13:00:00,282.173658589,25.3947286312,2.79856614686,0.0,62.886420148,41.4019203762,25.7160924708,14.0433980515,10.5075,1.16519441935
 02/18  14:00:00,283.063318088,25.3947286312,3.61149450145,0.0,62.886420148,41.4019203762,12.8016756101,1.12912034849,10.5075,1.16505526158
 02/18  15:00:00,277.692723066,25.3947286312,4.01311194537,0.0,62.886420148,41.4019203762,11.6723796258,0.0,10.5075,1.1648796258
 02/18  16:00:00,272.592223963,25.3947286312,4.09403793302,0.0,62.886420148,41.4019203762,11.6725203907,0.0,10.5075,1.16502039071
