Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  17:00:00,272.520001496,25.3947286312,4.28516265391,0.0,62.886420148,41.4019203762,11.6724300156,0.0,10.5075,1.16493001561
 02/18  18:00:00,274.033607843,25.3947286312,3.99682562027,0.0,62.886420148,41.4019203762,13.4177386955,2.89023869552,10.5075,0.02
 02/18  19:00:00,261.210724386,25.3947286312,2.14643850488,0.0,34.9369000822,32.3179380704,50.3625705419,41.0250735846,8.1725,1.16499695735
 02/18  20:00:00,216.04754546,25.3947286312,0.841792297026,0.0,20.9621400493,23.2339557645,77.6694981576,70.6672639946,5.8375,1.164734163
 02/18  21:00:00,200.647479561,25.3947286312,0.602838808891,0.0,20.9621400493,23.2339557645,94.0644979026,87.062316704,5.8375,1.16468119862
 02/18  22:00:00,150.501965335,25.3947286312,0.0162155667154,0.0,6.98738001645,14.1499734587,70.449517249,66.927017249,3.5025,0.02
 02/18  23:00:00,106.904562004,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559244788,0.0,1.75125,1.16434244788
 02/18  24:00:00,137.824059707,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  01:00:00,109.339873673,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552619919,0.0,1.75125,1.16427619919
 02/19  02:00:00,99.7628242883,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  03:00:00,97.7830311026,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  04:00:00,96.2733524601,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548348431,0.0,1.75125,1.16423348431
 02/19  05:00:00,102.787438183,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  06:00:00,103.098028418,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  07:00:00,139.011742426,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,181.156402902,177.633902902,3.5025,0.02
 02/19  08:00:00,146.28659178,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,181.408665466,176.741827694,3.5025,1.16433777145
 02/19  09:00:00,182.564199121,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,151.201404781,147.678904781,3.5025,0.02
 02/19  10:00:00,164.948683222,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,131.831265302,127.16436329,3.5025,1.16440201216
 02/19  11:00:00,203.630408386,25.3947286312,0.288771038537,0.0,27.9495200658,27.7759469175,99.077361836,92.052361836,7.005,0.02
 02/19  12:00:00,234.72467835,25.3947286312,0.693176048791,0.0,27.9495200658,27.7759469175,75.1051898343,66.9354406298,7.005,1.16474920449
 02/19  13:00:00,255.765788322,25.3947286312,2.07023390573,0.0,41.9242800987,36.8599292233,46.2164501721,35.7117116234,9.34,1.1647385487
 02/19  14:00:00,259.355865405,25.3947286312,2.90150346237,0.0,41.9242800987,36.8599292233,27.1802024147,16.6755154164,9.34,1.16468699829
 02/19  15:00:00,255.328408161,25.3947286312,3.45198431511,0.0,41.9242800987,36.8599292233,12.8688116135,3.50881161353,9.34,0.02
 02/19  16:00:00,252.162760487,25.3947286312,3.86205678085,0.0,41.9242800987,36.8599292233,10.5047604409,0.0,9.34,1.16476044092
 02/19  17:00:00,250.697583927,25.3947286312,3.85732384173,0.0,41.9242800987,36.8599292233,10.5047422072,0.0,9.34,1.1647422072
 02/19  18:00:00,219.871226638,25.3947286312,1.9535768096,0.0,27.9495200658,27.7759469175,31.3714751203,24.3464751203,7.005,0.02
 02/19  19:00:00,226.580386824,25.3947286312,0.635160391901,0.0,13.9747600329,18.6919646116,66.5477714281,60.7131461684,4.67,1.16462525965
 02/19  20:00:00,209.457549532,25.3947286312,0.379185213141,0.0,13.9747600329,18.6919646116,82.008360357,76.1737871065,4.67,1.16457325047
 02/19  21:00:00,196.305074925,25.3947286312,0.301130070258,0.0,13.9747600329,18.6919646116,85.2298765222,80.5398765222,4.67,0.02
 02/19  22:00:00,174.940587371,25.3947286312,0.276829106002,0.0,13.9747600329,18.6919646116,46.2506238625,40.4161825489,4.67,1.1644413136
 02/19  23:00:00,117.417091829,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/19  24:00:00,148.243112077,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  01:00:00,122.71152496,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552403912,0.0,1.75125,1.16427403912
 02/20  02:00:00,112.429341874,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  03:00:00,110.161025316,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  04:00:00,108.184400069,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548779671,0.0,1.75125,1.16423779671
 02/20  05:00:00,114.255859214,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  06:00:00,112.600433101,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  07:00:00,146.469766951,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,138.155554396,133.488774449,3.5025,1.16427994676
 02/20  08:00:00,153.428186991,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,145.719371595,142.196871595,3.5025,0.02
 02/20  09:00:00,187.846223586,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,130.068290219,126.545790219,3.5025,0.02
 02/20  10:00:00,168.258701543,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,115.100063907,110.433212817,3.5025,1.16435109064
 02/20  11:00:00,206.846585427,25.3947286312,0.541453390943,0.0,27.9495200658,27.7759469175,72.258499489,65.233499489,7.005,0.02
 02/20  12:00:00,236.933902821,25.3947286312,0.991268647991,0.0,27.9495200658,27.7759469175,48.8253082136,40.6555689297,7.005,1.16473928386
 02/20  13:00:00,256.725241078,25.3947286312,2.63851882415,0.0,41.9242800987,36.8599292233,20.3691717107,9.8644608604,9.34,1.16471085033
 02/20  14:00:00,259.48478346,25.3947286312,3.53239331452,0.0,41.9242800987,36.8599292233,10.7313753323,0.22654325521,9.34,1.16483207714
 02/20  15:00:00,255.426217738,25.3947286312,4.12270219453,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 02/20  16:00:00,250.566968173,25.3947286312,4.26865969453,0.0,41.9242800987,36.8599292233,10.5047343468,0.0,9.34,1.16473434675
 02/20  17:00:00,247.371911824,25.3947286312,3.95411350966,0.0,41.9242800987,36.8599292233,10.5047085586,0.0,9.34,1.16470855856
 02/20  18:00:00,213.577952092,25.3947286312,2.07640979336,0.0,27.9495200658,27.7759469175,26.7487814338,18.5790167224,7.005,1.16476471133
 02/20  19:00:00,225.609366443,25.3947286312,0.860302072438,0.0,13.9747600329,18.6919646116,55.2986543031,50.6086543031,4.67,0.02
 02/20  20:00:00,209.953007819,25.3947286312,0.663033566113,0.0,13.9747600329,18.6919646116,68.4056104222,62.5710386758,4.67,1.16457174638
 02/20  21:00:00,197.964866292,25.3947286312,0.59354623064,0.0,13.9747600329,18.6919646116,71.2499435337,66.5599435337,4.67,0.02
 02/20  22:00:00,176.528968063,25.3947286312,0.550654815313,0.0,13.9747600329,18.6919646116,33.2705842368,27.4361075781,4.67,1.16447665864
 02/20  23:00:00,118.725221227,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  24:00:00,148.936383708,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915499103,0.0,1.75125,1.164249103
 02/21  01:00:00,125.808089816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  02:00:00,115.819559969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  03:00:00,114.568836809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  04:00:00,113.781864338,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924057246,0.0,2.335,1.16424057246
 02/21  05:00:00,138.72867673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  06:00:00,138.809229058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  07:00:00,186.385213739,25.3947286312,0.00683231792376,0.0,13.9747600329,18.6919646116,83.1938973651,77.3596626631,4.67,1.16423470204
 02/21  08:00:00,186.63288098,25.3947286312,0.0586695758475,0.0,13.9747600329,18.6919646116,99.9943877489,95.3043877489,4.67,0.02
 02/21  09:00:00,251.865602117,25.3947286312,1.04911517954,0.0,34.9369000822,32.3179380704,83.9943385489,74.6573126677,8.1725,1.16452588123
 02/21  10:00:00,287.308406687,25.3947286312,2.90405532988,0.0,62.886420148,41.4019203762,43.6850719178,33.1575719178,10.5075,0.02
 02/21  11:00:00,286.617407102,25.3947286312,3.76082073598,0.0,62.886420148,41.4019203762,19.6668135925,7.99441947356,10.5075,1.16489411891
 02/21  12:00:00,307.768639662,25.3947286312,4.4012023501,0.0,62.886420148,41.4019203762,11.6725814103,0.0,10.5075,1.16508141026
 02/21  13:00:00,299.694430064,25.3947286312,5.06085198159,0.0,62.886420148,41.4019203762,11.6727462012,0.0,10.5075,1.16524620124
 02/21  14:00:00,299.002455025,25.3947286312,5.44463220396,0.0,62.886420148,41.4019203762,11.6725917662,0.0,10.5075,1.1650917662
 02/21  15:00:00,291.447497406,25.3947286312,5.603639476,0.0,62.886420148,41.4019203762,11.6725019878,0.0,10.5075,1.16500198778
 02/21  16:00:00,286.198470806,25.3947286312,5.78738695921,0.0,62.886420148,41.4019203762,11.6723734253,0.0,10.5075,1.16487342533
 02/21  17:00:00,285.24267928,25.3947286312,5.78877300108,0.0,62.886420148,41.4019203762,11.6724936829,0.0,10.5075,1.16499368295
 02/21  18:00:00,283.008153366,25.3947286312,5.39884861755,0.0,62.886420148,41.4019203762,11.6724239231,0.0,10.5075,1.16492392309
 02/21  19:00:00,288.553880932,25.3947286312,4.18798882062,0.0,41.9242800987,36.8599292233,20.0075271822,9.50259590381,9.34,1.16493127836
 02/21  20:00:00,269.148003588,25.3947286312,3.75833709429,0.0,41.9242800987,36.8599292233,30.266657542,19.7619054186,9.34,1.16475212347
 02/21  21:00:00,244.289522933,25.3947286312,2.97382600573,0.0,34.9369000822,32.3179380704,33.8726694908,25.6801694908,8.1725,0.02
 02/21  22:00:00,175.504645329,25.3947286312,1.29388475717,0.0,13.9747600329,18.6919646116,8.2478134471,2.41323334381,4.67,1.16458010329
 02/21  23:00:00,124.300621411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  24:00:00,154.6295165,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931368367,0.0,2.335,1.16431368367
 02/22  01:00:00,128.899327265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  02:00:00,116.800979768,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  03:00:00,114.481558056,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923808312,0.0,2.335,1.16423808312
 02/22  04:00:00,112.36249751,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  05:00:00,117.658718863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  06:00:00,115.852120757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  07:00:00,160.207260206,25.3947286312,0.00750670566596,0.0,13.9747600329,18.6919646116,108.503726923,102.669509821,4.67,1.16421710191
 02/22  08:00:00,159.704683845,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,134.068323754,129.378323754,4.67,0.02
 02/22  09:00:00,229.321082315,25.3947286312,0.51962775541,0.0,34.9369000822,32.3179380704,126.244338235,116.907329131,8.1725,1.16450910407
 02/22  10:00:00,255.107016354,25.3947286312,1.32192715568,0.0,62.886420148,41.4019203762,101.756304105,91.2288041053,10.5075,0.02
 02/22  11:00:00,245.170367205,25.3947286312,1.85339941584,0.0,62.886420148,41.4019203762,87.6471482858,75.9748328336,10.5075,1.16481545223
 02/22  12:00:00,275.836519144,25.3947286312,2.71541730517,0.0,62.886420148,41.4019203762,63.2585818073,51.5858906191,10.5075,1.16519118824
 02/22  13:00:00,259.02178379,25.3947286312,3.35821276341,0.0,62.886420148,41.4019203762,49.1202155927,37.4476209356,10.5075,1.16509465713
 02/22  14:00:00,254.621536464,25.3947286312,3.96675185429,0.0,62.886420148,41.4019203762,41.918388317,29.1006364694,10.5075,2.31025184768
 02/22  15:00:00,249.399719059,25.3947286312,4.49660602879,0.0,62.886420148,41.4019203762,33.5689010697,23.0414010697,10.5075,0.02
 02/22  16:00:00,245.736879919,25.3947286312,5.04955913557,0.0,62.886420148,41.4019203762,26.8160980855,15.1436183808,10.5075,1.16497970476
 02/22  17:00:00,244.982996875,25.3947286312,5.15454164304,0.0,62.886420148,41.4019203762,30.7189482659,19.0465560363,10.5075,1.16489222958
 02/22  18:00:00,241.910840332,25.3947286312,4.74189018084,0.0,62.886420148,41.4019203762,45.9192587476,34.2467304638,10.5075,1.16502828383
 02/22  19:00:00,249.05911529,25.3947286312,3.38077996651,0.0,41.9242800987,36.8599292233,72.2874366286,61.782595153,9.34,1.16484147561
 02/22  20:00:00,230.68729585,25.3947286312,2.57166525403,0.0,41.9242800987,36.8599292233,95.7869176412,85.2822289924,9.34,1.16468864881
 02/22  21:00:00,201.957378171,25.3947286312,1.42592307723,0.0,34.9369000822,32.3179380704,114.107629698,105.915129698,8.1725,0.02
 02/22  22:00:00,141.904294097,25.3947286312,0.354171086313,0.0,13.9747600329,18.6919646116,92.6040271631,86.7694729785,4.67,1.16455418456
 02/22  23:00:00,87.4230564309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/22  24:00:00,122.141475208,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993375355,0.0,2.335,1.1643375355
 02/23  01:00:00,93.2479179579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  02:00:00,86.4575063104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  03:00:00,86.4757361403,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927169446,0.0,2.335,1.16427169446
 02/23  04:00:00,86.5884704631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  05:00:00,93.3918754509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  06:00:00,93.0537884826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  07:00:00,139.727534793,25.3947286312,0.0174236146247,0.0,13.9747600329,18.6919646116,196.734939835,190.900686068,4.67,1.16425376702
 02/23  08:00:00,142.570171048,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,185.842300842,181.152300842,4.67,0.02
 02/23  09:00:00,222.116841111,25.3947286312,0.249723471814,0.0,34.9369000822,32.3179380704,150.482180971,141.145070584,8.1725,1.16461038667
 02/23  10:00:00,253.530232217,25.3947286312,1.44514383255,0.0,62.886420148,41.4019203762,100.774893419,90.2473934194,10.5075,0.02
 02/23  11:00:00,245.410312788,25.3947286312,2.60727770355,0.0,62.886420148,41.4019203762,67.6407864324,55.968371378,10.5075,1.16491505444
 02/23  12:00:00,277.130751782,25.3947286312,3.84211737223,0.0,62.886420148,41.4019203762,37.9096701976,26.2371243305,10.5075,1.16504586709
 02/23  13:00:00,261.849600015,25.3947286312,4.86617635197,0.0,62.886420148,41.4019203762,18.789309601,7.1166180951,10.5075,1.16519150586
 02/23  14:00:00,261.217258683,25.3947286312,5.91412398609,0.0,62.886420148,41.4019203762,12.8179421949,0.0,10.5075,2.3104421949
 02/23  15:00:00,258.196976893,25.3947286312,6.90210396397,0.0,62.886420148,41.4019203762,11.6724447801,0.0,10.5075,1.16494478014
 02/23  16:00:00,255.309204412,25.3947286312,7.62301549534,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/23  17:00:00,254.546188589,25.3947286312,7.55772384629,0.0,62.886420148,41.4019203762,11.6724853004,0.0,10.5075,1.16498530045
 02/23  18:00:00,250.899865305,25.3947286312,6.68798980579,0.0,62.886420148,41.4019203762,13.4723457769,1.79993536248,10.5075,1.16491041437
 02/23  19:00:00,256.356027386,25.3947286312,4.19044356151,0.0,41.9242800987,36.8599292233,46.7775461807,36.2726133797,9.34,1.16493280098
 02/23  20:00:00,244.654241762,25.3947286312,3.04438124988,0.0,41.9242800987,36.8599292233,68.8740821199,58.3693028562,9.34,1.16477926362
 02/23  21:00:00,219.019193828,25.3947286312,2.07400967221,0.0,34.9369000822,32.3179380704,81.3088420918,71.9716796733,8.1725,1.16466241845
 02/23  22:00:00,156.732628276,25.3947286312,0.693678073849,0.0,13.9747600329,18.6919646116,57.8598670476,53.1698670476,4.67,0.02
 02/23  23:00:00,100.922638942,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934384327,0.0,2.335,1.16434384327
 02/23  24:00:00,134.151808122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  01:00:00,107.243523002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  02:00:00,97.5556587823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  03:00:00,95.1969810188,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922377108,0.0,2.335,1.16422377108
 02/24  04:00:00,92.1293250004,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  05:00:00,112.732977389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/24  06:00:00,111.544527812,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921231886,0.0,2.335,1.16421231886
 02/24  07:00:00,157.238302606,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,227.011737219,222.321737219,4.67,0.02
 02/24  08:00:00,151.694836475,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,207.727265797,203.037265797,4.67,0.02
 02/24  09:00:00,224.872261421,25.3947286312,0.313456063615,0.0,34.9369000822,32.3179380704,146.765894821,137.428824835,8.1725,1.16456998657
 02/24  10:00:00,260.180399739,25.3947286312,1.70220966697,0.0,62.886420148,41.4019203762,88.1204032339,76.4482241152,10.5075,1.16467911867
 02/24  11:00:00,253.752006897,25.3947286312,2.78262883494,0.0,62.886420148,41.4019203762,55.0736305512,44.5461305512,10.5075,0.02
 02/24  12:00:00,284.973058062,25.3947286312,4.07073417906,0.0,62.886420148,41.4019203762,25.0603323445,13.3877010305,10.5075,1.16513131394
 02/24  13:00:00,273.09217123,25.3947286312,5.34358712016,0.0,62.886420148,41.4019203762,12.817912394,0.0,10.5075,2.31041239403
 02/24  14:00:00,272.354322829,25.3947286312,6.42824980266,0.0,62.886420148,41.4019203762,11.6727291633,0.0,10.5075,1.16522916335
 02/24  15:00:00,269.960462292,25.3947286312,7.07913177456,0.0,62.886420148,41.4019203762,11.6725260816,0.0,10.5075,1.16502608164
 02/24  16:00:00,266.118530616,25.3947286312,6.73117663773,0.0,62.886420148,41.4019203762,11.6723446242,0.0,10.5075,1.16484462425
 02/24  17:00:00,267.250034435,25.3947286312,5.62561094424,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 02/24  18:00:00,264.941056221,25.3947286312,4.6828371441,0.0,62.886420148,41.4019203762,22.1024608751,10.4299710579,10.5075,1.16498981727
 02/24  19:00:00,272.473450495,25.3947286312,3.57160424869,0.0,41.9242800987,36.8599292233,39.9108233533,29.4060048891,9.34,1.16481846423
 02/24  20:00:00,251.852540862,25.3947286312,2.97064683427,0.0,41.9242800987,36.8599292233,59.1409463533,48.6362552548,9.34,1.16469109855
 02/24  21:00:00,224.065584079,25.3947286312,2.0411637337,0.0,34.9369000822,32.3179380704,76.2739438521,66.9367041682,8.1725,1.16473968393
 02/24  22:00:00,160.133003689,25.3947286312,0.677245329842,0.0,13.9747600329,18.6919646116,53.4235099022,48.7335099022,4.67,0.02
 02/24  23:00:00,108.652788367,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942080272,0.0,2.335,1.16442080272
 02/24  24:00:00,139.011997024,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/25  01:00:00,108.338368484,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  02:00:00,99.3246233055,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554677615,0.0,1.75125,1.16429677615
 02/25  03:00:00,98.9927355802,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  04:00:00,97.7775479452,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  05:00:00,103.421830937,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548426774,0.0,1.75125,1.16423426774
 02/25  06:00:00,101.600150797,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  07:00:00,134.734588883,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,179.258298601,175.735798601,3.5025,0.02
 02/25  08:00:00,140.006270241,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,176.623493228,171.956500131,3.5025,1.16449309692
 02/25  09:00:00,205.30292598,25.3947286312,0.0673859545389,0.0,20.9621400493,23.2339557645,148.85952316,143.00202316,5.8375,0.02
 02/25  10:00:00,236.933818884,25.3947286312,0.961735296127,0.0,41.9242800987,36.8599292233,98.3981539242,87.8934706054,9.34,1.16468331878
 02/25  11:00:00,271.667020668,25.3947286312,2.5367111699,0.0,62.886420148,41.4019203762,49.4816701705,37.8092746889,10.5075,1.16489548168
 02/25  12:00:00,299.689194073,25.3947286312,3.16421994315,0.0,62.886420148,41.4019203762,29.3824699248,17.7099246781,10.5075,1.1650452467
 02/25  13:00:00,285.172782601,25.3947286312,3.2121845371,0.0,62.886420148,41.4019203762,27.7079993126,16.0353176255,10.5075,1.16518168709
 02/25  14:00:00,281.620996719,25.3947286312,3.36242848673,0.0,62.886420148,41.4019203762,26.752952317,15.0804189507,10.5075,1.1650333663
 02/25  15:00:00,273.85409804,25.3947286312,3.386893683,0.0,62.886420148,41.4019203762,28.8981270282,17.2257376138,10.5075,1.16488941442
 02/25  16:00:00,269.420020142,25.3947286312,3.54600244017,0.0,62.886420148,41.4019203762,24.9016813084,13.2291553211,10.5075,1.16502598732
 02/25  17:00:00,269.400263142,25.3947286312,3.65894448419,0.0,62.886420148,41.4019203762,24.6544785065,12.9820454323,10.5075,1.16493307419
 02/25  18:00:00,268.300260358,25.3947286312,3.4718291536,0.0,62.886420148,41.4019203762,34.2650626123,22.5927357886,10.5075,1.16482682367
 02/25  19:00:00,257.794566231,25.3947286312,1.59728994214,0.0,34.9369000822,32.3179380704,76.0547162008,66.7173347269,8.1725,1.16488147386
 02/25  20:00:00,212.053508339,25.3947286312,0.563028525121,0.0,20.9621400493,23.2339557645,98.7862257727,92.9287257727,5.8375,0.02
 02/25  21:00:00,198.215745901,25.3947286312,0.41498384096,0.0,20.9621400493,23.2339557645,108.603600405,101.601521135,5.8375,1.16457927043
 02/25  22:00:00,149.326719892,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,85.2592120467,80.5922065419,3.5025,1.16450550484
 02/25  23:00:00,106.813764572,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  24:00:00,138.604112721,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  01:00:00,110.089050495,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556727455,0.0,1.75125,1.16431727455
 02/26  02:00:00,100.146860979,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  03:00:00,97.8609107965,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  04:00:00,96.0885550922,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552898712,0.0,1.75125,1.16427898712
 02/26  05:00:00,101.171443895,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  06:00:00,99.5731163841,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  07:00:00,132.691399312,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,227.734214535,223.06739587,3.5025,1.16431866468
 02/26  08:00:00,137.743929068,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,205.613153959,202.090653959,3.5025,0.02
 02/26  09:00:00,176.969482717,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,166.587242402,163.064742402,3.5025,0.02
 02/26  10:00:00,159.920769582,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,139.59948228,134.932596362,3.5025,1.16438591824
 02/26  11:00:00,199.846787721,25.3947286312,0.309702941872,0.0,27.9495200658,27.7759469175,93.7235750417,85.5539939341,7.005,1.16458110752
 02/26  12:00:00,231.995629417,25.3947286312,0.727280864368,0.0,27.9495200658,27.7759469175,63.2568657108,56.2318657108,7.005,0.02
 02/26  13:00:00,249.221476869,25.3947286312,2.0459089263,0.0,41.9242800987,36.8599292233,41.104043889,30.5993111514,9.34,1.16473273758
 02/26  14:00:00,248.321756582,25.3947286312,2.56081347724,0.0,41.9242800987,36.8599292233,33.5142500585,23.0095748151,9.34,1.16467524337
 02/26  15:00:00,243.186504993,25.3947286312,2.87797496169,0.0,41.9242800987,36.8599292233,24.9191523769,15.5591523769,9.34,0.02
 02/26  16:00:00,235.441174708,25.3947286312,3.12927060156,0.0,41.9242800987,36.8599292233,21.4642178958,10.9594726182,9.34,1.16474527761
 02/26  17:00:00,223.116893165,25.3947286312,2.97787068328,0.0,41.9242800987,36.8599292233,40.6915907665,30.1868766823,9.34,1.16471408423
 02/26  18:00:00,190.080302797,25.3947286312,1.40099902149,0.0,27.9495200658,27.7759469175,63.9087884604,55.7390239263,7.005,1.16476453409
 02/26  19:00:00,208.886681006,25.3947286312,0.458688796756,0.0,13.9747600329,18.6919646116,86.6629615304,81.9729615304,4.67,0.02
 02/26  20:00:00,188.737663739,25.3947286312,0.078111034616,0.0,13.9747600329,18.6919646116,116.747372482,110.91280448,4.67,1.16456800159
 02/26  21:00:00,176.447816786,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,134.417136319,129.727136319,4.67,0.02
 02/26  22:00:00,158.409290921,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,101.60489259,95.7704232103,4.67,1.16446937926
 02/26  23:00:00,102.095084885,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  24:00:00,133.971566499,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549031833,0.0,1.75125,1.16424031833
 02/27  01:00:00,107.50707833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  02:00:00,98.4883182586,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  03:00:00,96.9947859213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  04:00:00,95.927728105,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992301783,0.0,2.335,1.1642301783
 02/27  05:00:00,102.473660356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  06:00:00,103.037855718,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  07:00:00,151.421167946,25.3947286312,0.0271845591179,0.0,13.9747600329,18.6919646116,174.239366744,168.405144091,4.67,1.1642226533
 02/27  08:00:00,160.150635298,25.3947286312,0.0166041875775,0.0,13.9747600329,18.6919646116,163.373275645,158.683275645,4.67,0.02
 02/27  09:00:00,239.563302572,25.3947286312,0.168409665597,0.0,34.9369000822,32.3179380704,136.84805634,127.511049628,8.1725,1.16450671139
 02/27  10:00:00,272.998553166,25.3947286312,1.0583018017,0.0,62.886420148,41.4019203762,95.5045236101,84.9770236101,10.5075,0.02
 02/27  11:00:00,276.269784416,25.3947286312,2.29391173888,0.0,62.886420148,41.4019203762,48.8216560936,37.1492897023,10.5075,1.16486639132
 02/27  12:00:00,304.863124334,25.3947286312,3.51048137932,0.0,62.886420148,41.4019203762,14.2117559266,2.53921002135,10.5075,1.16504590527
 02/27  13:00:00,293.915379418,25.3947286312,4.05222828885,0.0,62.886420148,41.4019203762,11.6727029371,0.0,10.5075,1.16520293715
 02/27  14:00:00,292.468889785,25.3947286312,4.58136385882,0.0,62.886420148,41.4019203762,11.6725433345,0.0,10.5075,1.16504333451
 02/27  15:00:00,286.489566713,25.3947286312,5.02131184734,0.0,62.886420148,41.4019203762,11.6724478318,0.0,10.5075,1.16494783178
 02/27  16:00:00,279.541826436,25.3947286312,5.06211157774,0.0,62.886420148,41.4019203762,11.6723141739,0.0,10.5075,1.1648141739
 02/27  17:00:00,276.669798627,25.3947286312,4.9123722726,0.0,62.886420148,41.4019203762,11.6724275823,0.0,10.5075,1.16492758232
 02/27  18:00:00,273.823102727,25.3947286312,4.5308027399,0.0,62.886420148,41.4019203762,11.6723523303,0.0,10.5075,1.1648523303
 02/27  19:00:00,281.311035285,25.3947286312,3.44349860371,0.0,41.9242800987,36.8599292233,22.9563883456,12.4515346276,9.34,1.16485371798
 02/27  20:00:00,268.139990779,25.3947286312,2.85944494939,0.0,41.9242800987,36.8599292233,44.1853626782,33.6806923217,9.34,1.16467035645
 02/27  21:00:00,240.558292285,25.3947286312,2.02011623903,0.0,34.9369000822,32.3179380704,57.5975968484,49.4050968484,8.1725,0.02
 02/27  22:00:00,173.834942744,25.3947286312,0.719271070197,0.0,13.9747600329,18.6919646116,31.5395971073,25.7051028356,4.67,1.16449427174
 02/27  23:00:00,118.037739391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/27  24:00:00,149.007893289,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930496058,0.0,2.335,1.16430496058
 02/28  01:00:00,124.038564028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  02:00:00,113.99237512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  03:00:00,112.558914156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  04:00:00,111.628624291,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926489784,0.0,2.335,1.16426489784
 02/28  05:00:00,136.06620669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  06:00:00,136.897401227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  07:00:00,182.049077811,25.3947286312,0.00785298845131,0.0,13.9747600329,18.6919646116,88.1551477737,82.3208906973,4.67,1.16425707636
 02/28  08:00:00,186.491201822,25.3947286312,0.0604462998762,0.0,13.9747600329,18.6919646116,101.790141285,97.1001412851,4.67,0.02
 02/28  09:00:00,253.120878852,25.3947286312,1.11503429968,0.0,34.9369000822,32.3179380704,79.3183493395,69.9813091386,8.1725,1.16454020088
 02/28  10:00:00,288.870910806,25.3947286312,3.1026848907,0.0,62.886420148,41.4019203762,35.6327121266,25.1052121266,10.5075,0.02
 02/28  11:00:00,286.101714255,25.3947286312,3.87800111046,0.0,62.886420148,41.4019203762,13.7140185793,2.04162039166,10.5075,1.16489818765
 02/28  12:00:00,307.247776691,25.3947286312,4.71459696055,0.0,62.886420148,41.4019203762,11.6725760843,0.0,10.5075,1.16507608431
 02/28  13:00:00,295.968416609,25.3947286312,5.1658577934,0.0,62.886420148,41.4019203762,11.6727317196,0.0,10.5075,1.16523171963
 02/28  14:00:00,296.238607033,25.3947286312,5.85802519503,0.0,62.886420148,41.4019203762,11.6725710047,0.0,10.5075,1.16507100471
 02/28  15:00:00,288.382728372,25.3947286312,6.03623762122,0.0,62.886420148,41.4019203762,11.6724746388,0.0,10.5075,1.16497463875
 02/28  16:00:00,284.375887071,25.3947286312,6.34563756398,0.0,62.886420148,41.4019203762,11.6723399974,0.0,10.5075,1.16483999739
 02/28  17:00:00,283.150187121,25.3947286312,6.22384124968,0.0,62.886420148,41.4019203762,11.672452103,0.0,10.5075,1.16495210299
 02/28  18:00:00,280.79425731,25.3947286312,5.74775259199,0.0,62.886420148,41.4019203762,11.672375743,0.0,10.5075,1.164875743
 02/28  19:00:00,286.865780985,25.3947286312,4.54456810639,0.0,41.9242800987,36.8599292233,17.6467758252,7.14189976339,9.34,1.16487606185
 02/28  20:00:00,266.701605695,25.3947286312,4.01755802358,0.0,41.9242800987,36.8599292233,30.426276974,19.9215850753,9.34,1.16469189871
 02/28  21:00:00,240.171203829,25.3947286312,3.06226502146,0.0,34.9369000822,32.3179380704,42.238689319,34.046189319,8.1725,0.02
 02/28  22:00:00,172.764775204,25.3947286312,1.28762681218,0.0,13.9747600329,18.6919646116,17.0760344933,11.2415193441,4.67,1.16451514919
 02/28  23:00:00,121.968275994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  24:00:00,152.647478887,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932539602,0.0,2.335,1.16432539602
 03/01  01:00:00,128.887926573,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  02:00:00,119.651143311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  03:00:00,119.162385167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  04:00:00,118.886925453,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921994371,0.0,2.335,1.16421994371
 03/01  05:00:00,126.971450613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  06:00:00,126.86565297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  07:00:00,170.251153838,25.3947286312,0.565541913878,0.0,13.9747600329,18.6919646116,54.2845129956,48.4503011678,4.67,1.1642118278
 03/01  08:00:00,180.561004072,25.3947286312,0.473343302825,0.0,13.9747600329,18.6919646116,84.379168291,79.689168291,4.67,0.02
 03/01  09:00:00,250.380055313,25.3947286312,1.04574717571,0.0,34.9369000822,32.3179380704,93.6837839065,84.3467249802,8.1725,1.16455892631
 03/01  10:00:00,273.16884898,25.3947286312,1.71693475783,0.0,62.886420148,41.4019203762,89.391232016,78.863732016,10.5075,0.02
 03/01  11:00:00,262.715239585,25.3947286312,1.73936969246,0.0,62.886420148,41.4019203762,91.3887291908,79.7163139721,10.5075,1.16491521867
 03/01  12:00:00,285.392855402,25.3947286312,1.95978875532,0.0,62.886420148,41.4019203762,82.4404113908,70.767819863,10.5075,1.16509152781
 03/01  13:00:00,267.191721919,25.3947286312,1.90028723748,0.0,62.886420148,41.4019203762,86.4362732346,74.7635275217,10.5075,1.16524571293
 03/01  14:00:00,261.347008618,25.3947286312,1.76612644754,0.0,62.886420148,41.4019203762,95.1361551292,83.4635712067,10.5075,1.16508392252
 03/01  15:00:00,252.795668301,25.3947286312,1.65778031849,0.0,62.886420148,41.4019203762,103.025552085,91.3530654964,10.5075,1.16498658877
 03/01  16:00:00,246.252926721,25.3947286312,1.52441728425,0.0,62.886420148,41.4019203762,111.478158582,99.8058076265,10.5075,1.16485095545
 03/01  17:00:00,244.358828479,25.3947286312,1.41726310602,0.0,62.886420148,41.4019203762,118.930852644,107.258390905,10.5075,1.16496173877
 03/01  18:00:00,242.629806617,25.3947286312,1.23588004709,0.0,62.886420148,41.4019203762,129.671925385,117.999541105,10.5075,1.16488428022
 03/01  19:00:00,252.076267335,25.3947286312,0.693968338964,0.0,41.9242800987,36.8599292233,144.668711816,134.163828329,9.34,1.16488348688
 03/01  20:00:00,236.936172137,25.3947286312,0.561109122245,0.0,41.9242800987,36.8599292233,156.374008994,145.869310484,9.34,1.16469851052
 03/01  21:00:00,210.408021218,25.3947286312,0.280648973627,0.0,34.9369000822,32.3179380704,161.956138997,153.763638997,8.1725,0.02
 03/01  22:00:00,150.892078752,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,132.187308945,126.352787905,4.67,1.16452103944
 03/01  23:00:00,97.2998966968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/01  24:00:00,130.630499661,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933088853,0.0,2.335,1.16433088853
 03/02  01:00:00,100.939608117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  02:00:00,92.6030510789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  03:00:00,90.9995176771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  04:00:00,89.8248264698,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922518517,0.0,2.335,1.16422518517
 03/02  05:00:00,95.6059152124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  06:00:00,94.5652062907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  07:00:00,137.460159462,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,261.365378092,255.531161349,4.67,1.16421674222
 03/02  08:00:00,142.909067357,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,253.302370953,248.612370953,4.67,0.02
 03/02  09:00:00,218.433310881,25.3947286312,0.0275994726172,0.0,34.9369000822,32.3179380704,228.167600644,218.830538163,8.1725,1.1645624811
 03/02  10:00:00,245.324203778,25.3947286312,0.0936342842527,0.0,62.886420148,41.4019203762,198.535052058,188.007552058,10.5075,0.02
 03/02  11:00:00,235.440469945,25.3947286312,0.0169089474143,0.0,62.886420148,41.4019203762,186.326392131,174.653975051,10.5075,1.16491708018
 03/02  12:00:00,265.049367422,25.3947286312,0.178207575017,0.0,62.886420148,41.4019203762,170.659942093,158.987350263,10.5075,1.16509183024
 03/02  13:00:00,246.908960581,25.3947286312,0.378637928956,0.0,62.886420148,41.4019203762,156.883588847,145.210844337,10.5075,1.16524451004
 03/02  14:00:00,246.021745834,25.3947286312,0.579550577931,0.0,62.886420148,41.4019203762,140.530033463,128.857451781,10.5075,1.16508168238
 03/02  15:00:00,243.578431326,25.3947286312,0.697443447814,0.0,62.886420148,41.4019203762,130.706865933,119.03438266,10.5075,1.16498327212
 03/02  16:00:00,241.574429483,25.3947286312,0.823403436885,0.0,62.886420148,41.4019203762,121.072341963,109.399995326,10.5075,1.16484663778
 03/02  17:00:00,242.38281037,25.3947286312,1.0183441839,0.0,62.886420148,41.4019203762,115.609127074,103.936670995,10.5075,1.16495607905
 03/02  18:00:00,241.663985838,25.3947286312,1.02565565876,0.0,62.886420148,41.4019203762,120.348138405,108.675760873,10.5075,1.16487753184
 03/02  19:00:00,251.483014527,25.3947286312,0.677938008916,0.0,41.9242800987,36.8599292233,129.495851929,118.990976347,9.34,1.16487558137
 03/02  20:00:00,237.079352219,25.3947286312,0.580743173485,0.0,41.9242800987,36.8599292233,138.898041421,128.393351642,9.34,1.16468977907
 03/02  21:00:00,211.252665383,25.3947286312,0.321108696004,0.0,34.9369000822,32.3179380704,143.630209384,135.437709384,8.1725,0.02
 03/02  22:00:00,151.516272337,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,115.950318094,110.115806564,4.67,1.16451153026
 03/02  23:00:00,97.805030042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  24:00:00,130.933117834,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932104108,0.0,2.335,1.16432104108
 03/03  01:00:00,101.714440189,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  02:00:00,92.7835381475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  03:00:00,91.2804136744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  04:00:00,90.2259697797,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921509458,0.0,2.335,1.16421509458
 03/03  05:00:00,111.915264468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  06:00:00,111.374345489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  07:00:00,154.722423748,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,254.54038742,248.706181095,4.67,1.16420632575
 03/03  08:00:00,153.295071745,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,232.686380289,227.996380289,4.67,0.02
 03/03  09:00:00,220.654330862,25.3947286312,0.0551664629695,0.0,34.9369000822,32.3179380704,198.471519644,189.134469068,8.1725,1.16455057632
 03/03  10:00:00,250.025440027,25.3947286312,0.221487985051,0.0,62.886420148,41.4019203762,157.005969491,146.478469491,10.5075,0.02
 03/03  11:00:00,242.737017624,25.3947286312,0.57237212756,0.0,62.886420148,41.4019203762,132.232075044,120.559671553,10.5075,1.16490349044
 03/03  12:00:00,274.405068813,25.3947286312,1.17827357065,0.0,62.886420148,41.4019203762,94.7657729659,83.0931962383,10.5075,1.16507672755
 03/03  13:00:00,259.276068993,25.3947286312,1.93698093608,0.0,62.886420148,41.4019203762,68.9303254783,57.2575976288,10.5075,1.16522784955
 03/03  14:00:00,255.930771999,25.3947286312,2.54830356259,0.0,62.886420148,41.4019203762,53.6199868166,41.9474227927,10.5075,1.16506402391
 03/03  15:00:00,252.322141559,25.3947286312,3.17463027267,0.0,62.886420148,41.4019203762,39.2485907171,27.5761262917,10.5075,1.16496442537
 03/03  16:00:00,250.738396069,25.3947286312,3.76724121649,0.0,62.886420148,41.4019203762,24.7869066875,13.1145799071,10.5075,1.16482678035
 03/03  17:00:00,251.835777594,25.3947286312,4.04891797261,0.0,62.886420148,41.4019203762,22.1295982147,10.4571633552,10.5075,1.16493485949
 03/03  18:00:00,250.236379988,25.3947286312,3.71776248721,0.0,62.886420148,41.4019203762,37.1443997584,25.4720445245,10.5075,1.1648552339
 03/03  19:00:00,255.95937433,25.3947286312,2.17435814323,0.0,41.9242800987,36.8599292233,74.0394228555,63.5345707755,9.34,1.16485208004
 03/03  20:00:00,235.788380387,25.3947286312,1.56085699972,0.0,41.9242800987,36.8599292233,93.4066935628,82.9020281248,9.34,1.16466543802
 03/03  21:00:00,210.291544068,25.3947286312,0.993143053028,0.0,34.9369000822,32.3179380704,99.6924976397,91.4999976397,8.1725,0.02
 03/03  22:00:00,151.726032561,25.3947286312,0.171470350572,0.0,13.9747600329,18.6919646116,75.9453777177,70.1108913663,4.67,1.16448635137
 03/03  23:00:00,101.91077612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  24:00:00,134.127552268,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929557631,0.0,2.335,1.16429557631
 03/04  01:00:00,103.833559764,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  02:00:00,94.5054834908,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  03:00:00,92.7996346412,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555347486,0.0,1.75125,1.16430347486
 03/04  04:00:00,90.8043860234,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  05:00:00,95.2558780507,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  06:00:00,93.0604000654,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554278512,0.0,1.75125,1.16429278512
 03/04  07:00:00,123.294482142,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,264.843637744,261.321137744,3.5025,0.02
 03/04  08:00:00,130.533695367,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,221.138913504,217.616413504,3.5025,0.02
 03/04  09:00:00,200.762452342,25.3947286312,0.0579708008567,0.0,20.9621400493,23.2339557645,166.771337796,159.76922951,5.8375,1.16460828619
 03/04  10:00:00,231.231591338,25.3947286312,0.469476076627,0.0,41.9242800987,36.8599292233,114.49427854,103.989652768,9.34,1.16462577214
 03/04  11:00:00,260.545838515,25.3947286312,1.28222523608,0.0,62.886420148,41.4019203762,78.5279663145,68.0004663145,10.5075,0.02
 03/04  12:00:00,288.649462982,25.3947286312,2.09442375132,0.0,62.886420148,41.4019203762,52.0900557926,40.4174598453,10.5075,1.16509594727
 03/04  13:00:00,272.615461115,25.3947286312,2.79217037929,0.0,62.886420148,41.4019203762,35.7542526141,22.9365508481,10.5075,2.31020176602
 03/04  14:00:00,265.955783842,25.3947286312,3.36573245055,0.0,62.886420148,41.4019203762,25.832560518,14.1599504152,10.5075,1.16511010286
 03/04  15:00:00,257.50528812,25.3947286312,3.69460070396,0.0,62.886420148,41.4019203762,23.4719844195,11.799597211,10.5075,1.16488720849
 03/04  16:00:00,256.104475422,25.3947286312,3.83654709821,0.0,62.886420148,41.4019203762,20.5385084747,10.0110084747,10.5075,0.02
 03/04  17:00:00,256.855556194,25.3947286312,3.81420258389,0.0,62.886420148,41.4019203762,25.0064820003,13.3339923173,10.5075,1.164989683
 03/04  18:00:00,255.541198444,25.3947286312,3.45627608673,0.0,62.886420148,41.4019203762,41.2191357955,29.5467529029,10.5075,1.16488289254
 03/04  19:00:00,247.832777246,25.3947286312,1.61389966497,0.0,34.9369000822,32.3179380704,79.9663074956,70.6288651189,8.1725,1.16494237671
 03/04  20:00:00,203.098848492,25.3947286312,0.66415899883,0.0,20.9621400493,23.2339557645,100.927132025,93.9248174457,5.8375,1.16481457933
 03/04  21:00:00,190.541394255,25.3947286312,0.523486399628,0.0,20.9621400493,23.2339557645,108.69038501,102.83288501,5.8375,0.02
 03/04  22:00:00,143.684363389,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,84.2325969478,79.5655191473,3.5025,1.16457780047
 03/04  23:00:00,101.870153434,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  24:00:00,134.16469656,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566444344,0.0,1.75125,1.16441444344
 03/05  01:00:00,106.167390992,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  02:00:00,96.702995063,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554062863,0.0,1.75125,1.16429062863
 03/05  03:00:00,94.6118926148,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  04:00:00,92.4771655269,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  05:00:00,97.7297737317,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547903054,0.0,1.75125,1.16422903054
 03/05  06:00:00,96.2317517651,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/05  07:00:00,126.033462376,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,250.902997915,247.380497915,3.5025,0.02
 03/05  08:00:00,133.098614565,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,224.274379212,219.607585207,3.5025,1.16429400574
 03/05  09:00:00,175.447340834,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,160.323721566,156.801221566,3.5025,0.02
 03/05  10:00:00,155.422464169,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,130.386942472,126.864442472,3.5025,0.02
 03/05  11:00:00,187.649536788,25.3947286312,0.301556103043,0.0,27.9495200658,27.7759469175,104.334896177,96.1651894143,7.005,1.16470676306
 03/05  12:00:00,217.549072608,25.3947286312,0.706002344303,0.0,27.9495200658,27.7759469175,90.0050183731,81.8352886823,7.005,1.1647296908
 03/05  13:00:00,233.020578148,25.3947286312,1.72357788984,0.0,41.9242800987,36.8599292233,67.8930808457,58.5330808457,9.34,0.02
 03/05  14:00:00,232.933960829,25.3947286312,2.06798629146,0.0,41.9242800987,36.8599292233,55.6760653309,45.1713273707,9.34,1.16473796028
 03/05  15:00:00,230.8156536,25.3947286312,2.4982352914,0.0,41.9242800987,36.8599292233,44.6484687754,34.1436737714,9.34,1.16479500396
 03/05  16:00:00,227.21380636,25.3947286312,2.69342396427,0.0,41.9242800987,36.8599292233,44.2765733206,33.771848398,9.34,1.16472492265
 03/05  17:00:00,226.345024551,25.3947286312,2.70222531053,0.0,41.9242800987,36.8599292233,47.0038389273,37.6438389273,9.34,0.02
 03/05  18:00:00,196.308524167,25.3947286312,1.37345201348,0.0,27.9495200658,27.7759469175,63.8504086962,55.6807565428,7.005,1.16465215346
 03/05  19:00:00,211.657503578,25.3947286312,0.48702742996,0.0,13.9747600329,18.6919646116,90.0436343538,84.2090023421,4.67,1.16463201169
 03/05  20:00:00,194.773932139,25.3947286312,0.23714927422,0.0,13.9747600329,18.6919646116,106.764335904,102.074335904,4.67,0.02
 03/05  21:00:00,182.375033726,25.3947286312,0.109456863138,0.0,13.9747600329,18.6919646116,117.606485359,111.772024481,4.67,1.1644608775
 03/05  22:00:00,163.25801357,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,79.6088960618,74.9188960618,4.67,0.02
 03/05  23:00:00,107.890623261,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554609613,0.0,1.75125,1.16429609613
 03/05  24:00:00,139.994602197,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/06  01:00:00,116.205961889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  02:00:00,107.459630448,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  03:00:00,105.80601343,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927609518,0.0,2.335,1.16427609518
 03/06  04:00:00,104.46511354,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  05:00:00,111.062860011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/06  06:00:00,110.777792312,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926142421,0.0,2.335,1.16426142421
 03/06  07:00:00,154.594023613,25.3947286312,0.0214261342,0.0,13.9747600329,18.6919646116,127.809446615,123.119446615,4.67,0.02
 03/06  08:00:00,165.629158872,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,131.656137867,126.966137867,4.67,0.02
 03/06  09:00:00,243.346038329,25.3947286312,0.580900685591,0.0,34.9369000822,32.3179380704,109.405467466,100.068402756,8.1725,1.16456471033
 03/06  10:00:00,275.800686505,25.3947286312,1.62925800258,0.0,62.886420148,41.4019203762,78.7801620101,67.1079580066,10.5075,1.16470400355
 03/06  11:00:00,274.190584288,25.3947286312,2.2975930223,0.0,62.886420148,41.4019203762,58.0976950034,47.5701950034,10.5075,0.02
 03/06  12:00:00,300.133790522,25.3947286312,2.9528497571,0.0,62.886420148,41.4019203762,40.5160666596,28.843429486,10.5075,1.1651371736
 03/06  13:00:00,290.811271235,25.3947286312,3.50271386312,0.0,62.886420148,41.4019203762,28.2750914525,15.4572070935,10.5075,2.31038435904
 03/06  14:00:00,291.851777032,25.3947286312,3.94908397889,0.0,62.886420148,41.4019203762,15.1150008281,3.44230465378,10.5075,1.16519617435
 03/06  15:00:00,285.553608525,25.3947286312,4.07468749771,0.0,62.886420148,41.4019203762,12.3910599215,0.718575446622,10.5075,1.16498447485
 03/06  16:00:00,280.019398902,25.3947286312,4.07366345331,0.0,62.886420148,41.4019203762,11.4886698582,0.961169858229,10.5075,0.02
 03/06  17:00:00,278.578331968,25.3947286312,4.03069328215,0.0,62.886420148,41.4019203762,15.3094256078,3.63691362527,10.5075,1.16501198251
 03/06  18:00:00,275.852799477,25.3947286312,3.85223478141,0.0,62.886420148,41.4019203762,21.3417639282,9.66933863127,10.5075,1.1649252969
 03/06  19:00:00,283.207424865,25.3947286312,3.16457145864,0.0,41.9242800987,36.8599292233,29.8040224183,19.2990873249,9.34,1.16493509339
 03/06  20:00:00,271.550806761,25.3947286312,2.91656046858,0.0,41.9242800987,36.8599292233,39.9889200021,29.4841478197,9.34,1.16477218237
 03/06  21:00:00,245.534197119,25.3947286312,2.31212156404,0.0,34.9369000822,32.3179380704,45.2314253047,35.8942799744,8.1725,1.16464533029
