Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  09:00:00,279.047264672,25.3947286312,2.06650648418,0.0,62.886420148,41.4019203762,71.5460919637,59.8738596576,10.5075,1.16473230605
 03/23  10:00:00,280.793864686,25.3947286312,3.1801900586,0.0,62.886420148,41.4019203762,40.8281777599,29.1559154368,10.5075,1.16476232303
 03/23  11:00:00,304.880792646,25.3947286312,3.95388386658,0.0,62.886420148,41.4019203762,16.2032011286,4.53057217115,10.5075,1.16512895746
 03/23  12:00:00,294.137748584,25.3947286312,4.46702981381,0.0,62.886420148,41.4019203762,11.6727576501,0.0,10.5075,1.16525765015
 03/23  13:00:00,291.03741601,25.3947286312,5.01577096141,0.0,62.886420148,41.4019203762,11.6725641826,0.0,10.5075,1.1650641826
 03/23  14:00:00,283.592801166,25.3947286312,5.44752033045,0.0,62.886420148,41.4019203762,11.6724027382,0.0,10.5075,1.16490273823
 03/23  15:00:00,279.46418541,25.3947286312,5.80644919681,0.0,62.886420148,41.4019203762,11.6724180497,0.0,10.5075,1.16491804967
 03/23  16:00:00,281.468076743,25.3947286312,6.80613990893,0.0,62.886420148,41.4019203762,11.6723010722,0.0,10.5075,1.16480107217
 03/23  17:00:00,280.738932416,25.3947286312,7.16115074119,0.0,62.886420148,41.4019203762,11.6723973207,0.0,10.5075,1.16489732065
 03/23  18:00:00,274.732947861,25.3947286312,5.96519596745,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 03/23  19:00:00,272.099386745,25.3947286312,4.73013488405,0.0,41.9242800987,36.8599292233,11.8480868744,1.34339072474,9.34,1.16469614961
 03/23  20:00:00,247.471716323,25.3947286312,3.59387565039,0.0,34.9369000822,32.3179380704,21.4688135605,12.1316020769,8.1725,1.16471148352
 03/23  21:00:00,178.981834325,25.3947286312,1.72560107706,0.0,13.9747600329,18.6919646116,6.32612437712,1.63612437712,4.67,0.02
 03/23  22:00:00,121.638325686,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935261072,0.0,2.335,1.16435261072
 03/23  23:00:00,152.394436056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  24:00:00,128.738636058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  01:00:00,118.780583635,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927567445,0.0,2.335,1.16427567445
 03/24  02:00:00,117.517680619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  03:00:00,114.504196247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  04:00:00,136.441300179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  05:00:00,136.31627712,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925986087,0.0,2.335,1.16425986087
 03/24  06:00:00,186.053039389,25.3947286312,0.00679809535716,0.0,13.9747600329,18.6919646116,87.0983256414,82.4083256414,4.67,0.02
 03/24  07:00:00,186.174266974,25.3947286312,0.090754042554,0.0,13.9747600329,18.6919646116,106.62294222,101.93294222,4.67,0.02
 03/24  08:00:00,250.196332675,25.3947286312,1.07103905289,0.0,34.9369000822,32.3179380704,88.697207496,79.3601267225,8.1725,1.16458077353
 03/24  09:00:00,283.688111471,25.3947286312,2.71361303205,0.0,62.886420148,41.4019203762,59.2497447955,47.5776248994,10.5075,1.16461989606
 03/24  10:00:00,284.421271811,25.3947286312,3.74640597744,0.0,62.886420148,41.4019203762,31.2784700967,20.7509700967,10.5075,0.02
 03/24  11:00:00,307.09200308,25.3947286312,4.51352493888,0.0,62.886420148,41.4019203762,12.7646687576,0.395929253994,10.5075,1.86123950358
 03/24  12:00:00,298.608605242,25.3947286312,5.08862518329,0.0,62.886420148,41.4019203762,12.1213404984,0.0,10.5075,1.61384049837
 03/24  13:00:00,295.911243155,25.3947286312,5.4529313893,0.0,62.886420148,41.4019203762,11.6726272317,0.0,10.5075,1.16512723166
 03/24  14:00:00,287.281428468,25.3947286312,6.2166968298,0.0,62.886420148,41.4019203762,11.6723949371,0.0,10.5075,1.16489493712
 03/24  15:00:00,283.316713997,25.3947286312,7.65865153596,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/24  16:00:00,284.314979157,25.3947286312,8.04701453874,0.0,62.886420148,41.4019203762,11.6723939584,0.0,10.5075,1.16489395837
 03/24  17:00:00,286.19717831,25.3947286312,8.1263412085,0.0,62.886420148,41.4019203762,11.6724817822,0.0,10.5075,1.16498178221
 03/24  18:00:00,280.420237989,25.3947286312,6.87656342734,0.0,41.9242800987,36.8599292233,10.5047633997,0.0,9.34,1.16476339973
 03/24  19:00:00,268.010728665,25.3947286312,5.32009127222,0.0,41.9242800987,36.8599292233,11.2119130318,0.707173829512,9.34,1.1647392023
 03/24  20:00:00,241.978450279,25.3947286312,3.58726512966,0.0,34.9369000822,32.3179380704,18.5808439396,10.3883439396,8.1725,0.02
 03/24  21:00:00,175.013470289,25.3947286312,2.01737415891,0.0,13.9747600329,18.6919646116,5.83454010437,0.0,4.67,1.16454010437
 03/24  22:00:00,122.653541744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/24  23:00:00,151.772088269,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992619477,0.0,2.335,1.1642619477
 03/24  24:00:00,128.138821868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/25  01:00:00,115.68331906,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  02:00:00,114.283103325,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556932638,0.0,1.75125,1.16431932638
 03/25  03:00:00,113.815581984,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  04:00:00,120.923926339,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  05:00:00,117.851144743,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  06:00:00,150.508521292,25.3947286312,0.00122406128383,0.0,6.98738001645,14.1499734587,99.8050051005,95.1381967039,3.5025,1.16430839663
 03/25  07:00:00,151.298422572,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,132.792298989,129.269798989,3.5025,0.02
 03/25  08:00:00,206.096103051,25.3947286312,0.0603083644257,0.0,20.9621400493,23.2339557645,126.69423415,119.692170376,5.8375,1.16456377408
 03/25  09:00:00,228.727402202,25.3947286312,1.01058325856,0.0,41.9242800987,36.8599292233,100.099095235,90.739095235,9.34,0.02
 03/25  10:00:00,255.555209225,25.3947286312,1.96986678852,0.0,62.886420148,41.4019203762,75.0151861998,63.3428036362,10.5075,1.1648825636
 03/25  11:00:00,287.246323004,25.3947286312,2.80465765025,0.0,62.886420148,41.4019203762,47.2239743673,35.5515679989,10.5075,1.16490636834
 03/25  12:00:00,277.289870036,25.3947286312,3.64990182088,0.0,62.886420148,41.4019203762,22.7821649952,11.1094663057,10.5075,1.16519868952
 03/25  13:00:00,282.356537823,25.3947286312,4.80810198629,0.0,62.886420148,41.4019203762,11.6725112239,0.0,10.5075,1.16501122388
 03/25  14:00:00,283.372030886,25.3947286312,6.17263607836,0.0,62.886420148,41.4019203762,11.6723688722,0.0,10.5075,1.16486887224
 03/25  15:00:00,283.89488067,25.3947286312,7.38614275448,0.0,62.886420148,41.4019203762,11.6724614616,0.0,10.5075,1.16496146164
 03/25  16:00:00,286.02363358,25.3947286312,8.14477146622,0.0,62.886420148,41.4019203762,11.6723354567,0.0,10.5075,1.16483545672
 03/25  17:00:00,285.157589814,25.3947286312,8.16432469735,0.0,62.886420148,41.4019203762,11.6723934015,0.0,10.5075,1.16489340154
 03/25  18:00:00,264.157713138,25.3947286312,5.87933489133,0.0,34.9369000822,32.3179380704,9.50930982849,0.171903912253,8.1725,1.16490591624
 03/25  19:00:00,233.000176904,25.3947286312,3.73430116607,0.0,20.9621400493,23.2339557645,6.88404333055,1.02654333055,5.8375,0.02
 03/25  20:00:00,219.512440108,25.3947286312,3.07675282662,0.0,20.9621400493,23.2339557645,16.7349302912,9.73284771346,5.8375,1.16458257778
 03/25  21:00:00,165.13985339,25.3947286312,1.78765084952,0.0,6.98738001645,14.1499734587,4.66698016361,0.0,3.5025,1.16448016361
 03/25  22:00:00,118.410814588,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  23:00:00,146.488104188,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  24:00:00,119.74175038,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561047089,0.0,1.75125,1.16436047089
 03/26  01:00:00,107.742372683,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  02:00:00,104.713062496,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  03:00:00,101.926364474,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552581983,0.0,1.75125,1.16427581983
 03/26  04:00:00,106.242219034,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  05:00:00,103.072074544,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  06:00:00,137.349898527,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,155.506680484,150.839882183,3.5025,1.16429830175
 03/26  07:00:00,134.620342276,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,179.694000334,176.171500334,3.5025,0.02
 03/26  08:00:00,168.376459811,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,162.812926102,159.290426102,3.5025,0.02
 03/26  09:00:00,144.395532949,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,159.470109271,154.803271921,3.5025,1.16433734958
 03/26  10:00:00,179.489373352,25.3947286312,0.142877065665,0.0,27.9495200658,27.7759469175,142.902988471,135.877988471,7.005,0.02
 03/26  11:00:00,212.424622513,25.3947286312,0.400021886768,0.0,27.9495200658,27.7759469175,118.608092863,110.438428004,7.005,1.16466485862
 03/26  12:00:00,228.075911404,25.3947286312,1.24606070125,0.0,41.9242800987,36.8599292233,84.6380763101,74.1333175924,9.34,1.16475871769
 03/26  13:00:00,232.387060394,25.3947286312,1.88926739033,0.0,41.9242800987,36.8599292233,62.4156626294,51.910997591,9.34,1.16466503841
 03/26  14:00:00,232.015206238,25.3947286312,2.48916009231,0.0,41.9242800987,36.8599292233,41.6509252935,32.2909252935,9.34,0.02
 03/26  15:00:00,231.193245368,25.3947286312,3.05283696576,0.0,41.9242800987,36.8599292233,26.8044908479,16.2997997057,9.34,1.1646911422
 03/26  16:00:00,233.292210987,25.3947286312,3.36273269943,0.0,41.9242800987,36.8599292233,19.2408629571,8.73606625486,9.34,1.16479670226
 03/26  17:00:00,203.114208328,25.3947286312,2.08206074903,0.0,27.9495200658,27.7759469175,30.9607414052,23.9357414052,7.005,0.02
 03/26  18:00:00,203.718899941,25.3947286312,0.908230640009,0.0,13.9747600329,18.6919646116,52.8661606575,47.0315539489,4.67,1.16460670859
 03/26  19:00:00,196.751121277,25.3947286312,0.692411890539,0.0,13.9747600329,18.6919646116,67.9744857968,62.1399625025,4.67,1.16452329437
 03/26  20:00:00,185.076301952,25.3947286312,0.462903493554,0.0,13.9747600329,18.6919646116,84.0620081135,79.3720081135,4.67,0.02
 03/26  21:00:00,162.885367613,25.3947286312,0.294013478308,0.0,13.9747600329,18.6919646116,55.0107194357,50.3207194357,4.67,0.02
 03/26  22:00:00,105.37318221,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560166987,0.0,1.75125,1.16435166987
 03/26  23:00:00,136.493100295,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  24:00:00,107.792223103,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/27  01:00:00,100.178272178,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923646475,0.0,2.335,1.16423646475
 03/27  02:00:00,98.0561518229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  03:00:00,96.344378859,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  04:00:00,101.602093041,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922566637,0.0,2.335,1.16422566637
 03/27  05:00:00,100.110961625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  06:00:00,148.407421771,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,164.497773813,159.807773813,4.67,0.02
 03/27  07:00:00,146.38660569,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,179.32424048,173.489806195,4.67,1.16443428543
 03/27  08:00:00,221.211047019,25.3947286312,0.0698337421579,0.0,34.9369000822,32.3179380704,165.43233368,157.23983368,8.1725,0.02
 03/27  09:00:00,249.562833714,25.3947286312,0.741896881234,0.0,62.886420148,41.4019203762,141.799613396,130.127409378,10.5075,1.16470401742
 03/27  10:00:00,241.968149705,25.3947286312,0.932492993282,0.0,62.886420148,41.4019203762,126.263079412,114.590795443,10.5075,1.16478396868
 03/27  11:00:00,273.457507863,25.3947286312,1.26193918993,0.0,62.886420148,41.4019203762,105.337742186,93.6652330114,10.5075,1.16500917422
 03/27  12:00:00,258.959892938,25.3947286312,1.65788089971,0.0,62.886420148,41.4019203762,90.1620385773,78.4893941736,10.5075,1.16514440363
 03/27  13:00:00,260.652907527,25.3947286312,2.07932777812,0.0,62.886420148,41.4019203762,73.6209215495,61.9482374572,10.5075,1.16518409232
 03/27  14:00:00,260.932239332,25.3947286312,2.58749298562,0.0,62.886420148,41.4019203762,52.2861033577,40.6136556349,10.5075,1.16494772279
 03/27  15:00:00,261.691360194,25.3947286312,3.16851646351,0.0,62.886420148,41.4019203762,32.1346557281,21.6071557281,10.5075,0.02
 03/27  16:00:00,264.62874101,25.3947286312,3.38261535795,0.0,62.886420148,41.4019203762,26.3809215914,14.7084803152,10.5075,1.16494127616
 03/27  17:00:00,265.430024299,25.3947286312,3.44483180747,0.0,62.886420148,41.4019203762,27.0697219558,15.39739793,10.5075,1.1648240258
 03/27  18:00:00,261.972509759,25.3947286312,2.88219649459,0.0,41.9242800987,36.8599292233,33.3667735436,22.8619729567,9.34,1.16480058689
 03/27  19:00:00,259.375240482,25.3947286312,2.46695247582,0.0,41.9242800987,36.8599292233,49.2222775598,38.717506063,9.34,1.16477149678
 03/27  20:00:00,235.141088832,25.3947286312,1.72762838861,0.0,34.9369000822,32.3179380704,59.4664153852,51.2739153852,8.1725,0.02
 03/27  21:00:00,171.627159501,25.3947286312,0.622886829396,0.0,13.9747600329,18.6919646116,28.002809895,22.1682408395,4.67,1.16456905549
 03/27  22:00:00,117.432244167,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  23:00:00,148.618530654,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928945084,0.0,2.335,1.16428945084
 03/27  24:00:00,124.235397048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  01:00:00,114.883418326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  02:00:00,113.91947311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  03:00:00,113.550885869,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925235657,0.0,2.335,1.16425235657
 03/28  04:00:00,138.121099272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  05:00:00,138.48178798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  06:00:00,190.04746882,25.3947286312,0.0104780057771,0.0,13.9747600329,18.6919646116,77.5713481013,71.7371151611,4.67,1.1642329402
 03/28  07:00:00,188.421974076,25.3947286312,0.119993563619,0.0,13.9747600329,18.6919646116,92.8111970584,88.1211970584,4.67,0.02
 03/28  08:00:00,253.721133861,25.3947286312,1.10933711795,0.0,34.9369000822,32.3179380704,80.6220168712,71.2849851737,8.1725,1.16453169752
 03/28  09:00:00,285.171128251,25.3947286312,2.60819466401,0.0,62.886420148,41.4019203762,55.9728433675,45.4453433675,10.5075,0.02
 03/28  10:00:00,283.182483763,25.3947286312,3.26913743498,0.0,62.886420148,41.4019203762,37.0040175187,25.3316879591,10.5075,1.16482955967
 03/28  11:00:00,305.374144246,25.3947286312,3.96601893791,0.0,62.886420148,41.4019203762,16.0598917682,4.38743916055,10.5075,1.16495260763
 03/28  12:00:00,294.859979152,25.3947286312,4.24365574784,0.0,62.886420148,41.4019203762,11.6725542597,0.0,10.5075,1.16505425968
 03/28  13:00:00,291.327916341,25.3947286312,4.16190294511,0.0,62.886420148,41.4019203762,17.2668347482,5.59423669097,10.5075,1.16509805727
 03/28  14:00:00,283.68639617,25.3947286312,4.1861592302,0.0,62.886420148,41.4019203762,21.6892821847,10.0168531791,10.5075,1.16492900558
 03/28  15:00:00,279.908316863,25.3947286312,4.44982093886,0.0,62.886420148,41.4019203762,19.2878847669,7.61544982903,10.5075,1.16493493788
 03/28  16:00:00,280.22948177,25.3947286312,4.59883973492,0.0,62.886420148,41.4019203762,19.798401105,8.12609135504,10.5075,1.16480975
 03/28  17:00:00,280.189167644,25.3947286312,4.58649119637,0.0,62.886420148,41.4019203762,23.9260267067,12.2536311245,10.5075,1.16489558221
 03/28  18:00:00,274.20809026,25.3947286312,3.76267802357,0.0,41.9242800987,36.8599292233,32.0309544803,22.6709544803,9.34,0.02
 03/28  19:00:00,266.244961215,25.3947286312,3.58718487006,0.0,41.9242800987,36.8599292233,39.2390488963,28.7343608499,9.34,1.16468804645
 03/28  20:00:00,245.874608662,25.3947286312,2.91134826348,0.0,34.9369000822,32.3179380704,41.6588891988,32.3216944385,8.1725,1.1646947603
 03/28  21:00:00,176.149468833,25.3947286312,1.23221186818,0.0,13.9747600329,18.6919646116,8.58311435628,3.89311435628,4.67,0.02
 03/28  22:00:00,125.491503548,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937962206,0.0,2.335,1.16437962206
 03/28  23:00:00,156.007921892,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  24:00:00,133.483783953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  01:00:00,123.965216467,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992538585,0.0,2.335,1.1642538585
 03/29  02:00:00,123.70540942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  03:00:00,123.855494834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  04:00:00,131.073196594,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  05:00:00,130.406444392,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923557265,0.0,2.335,1.16423557265
 03/29  06:00:00,180.988039921,25.3947286312,0.718133016821,0.0,13.9747600329,18.6919646116,39.4476715054,34.7576715054,4.67,0.02
 03/29  07:00:00,186.303320147,25.3947286312,0.721934801064,0.0,13.9747600329,18.6919646116,68.4431556026,63.7531556026,4.67,0.02
 03/29  08:00:00,262.340383168,25.3947286312,2.10982714389,0.0,34.9369000822,32.3179380704,55.7665323589,46.4294846033,8.1725,1.16454775563
 03/29  09:00:00,294.719736473,25.3947286312,4.24346340426,0.0,62.886420148,41.4019203762,31.7037721676,20.0315424785,10.5075,1.16472968911
 03/29  10:00:00,291.865342073,25.3947286312,4.71097874687,0.0,62.886420148,41.4019203762,14.8158435584,4.28834355839,10.5075,0.02
 03/29  11:00:00,309.718179018,25.3947286312,5.32641794151,0.0,62.886420148,41.4019203762,11.6726029209,0.0,10.5075,1.16510292091
 03/29  12:00:00,300.33272464,25.3947286312,5.66573017525,0.0,62.886420148,41.4019203762,12.8176908324,0.0,10.5075,2.31019083239
 03/29  13:00:00,298.86118748,25.3947286312,5.81171657514,0.0,62.886420148,41.4019203762,11.6725394412,0.0,10.5075,1.1650394412
 03/29  14:00:00,294.266386914,25.3947286312,6.45748227622,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/29  15:00:00,290.972590716,25.3947286312,7.20354143552,0.0,62.886420148,41.4019203762,11.6724234147,0.0,10.5075,1.16492341467
 03/29  16:00:00,289.15850337,25.3947286312,7.03217915322,0.0,62.886420148,41.4019203762,11.6722902847,0.0,10.5075,1.1647902847
 03/29  17:00:00,287.656697419,25.3947286312,6.74189413729,0.0,62.886420148,41.4019203762,11.6723677309,0.0,10.5075,1.16486773085
 03/29  18:00:00,280.540791293,25.3947286312,5.48156130938,0.0,41.9242800987,36.8599292233,10.5048250738,0.0,9.34,1.16482507376
 03/29  19:00:00,273.775400886,25.3947286312,4.09846094964,0.0,41.9242800987,36.8599292233,32.6133124583,23.2533124583,9.34,0.02
 03/29  20:00:00,247.290650185,25.3947286312,2.70375706541,0.0,34.9369000822,32.3179380704,51.5543035961,42.2170527464,8.1725,1.16475084965
 03/29  21:00:00,177.566625714,25.3947286312,0.976397397522,0.0,13.9747600329,18.6919646116,19.36971641,13.5351880599,4.67,1.16452835004
 03/29  22:00:00,120.874761526,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  23:00:00,151.733235813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  24:00:00,128.056736959,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992100951,0.0,2.335,1.1642100951
 03/30  01:00:00,119.0000984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  02:00:00,118.366160539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  03:00:00,117.874667101,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921477279,0.0,2.335,1.16421477279
 03/30  04:00:00,124.396942989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  05:00:00,123.700894373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  06:00:00,174.678964213,25.3947286312,0.287258884193,0.0,13.9747600329,18.6919646116,63.4404873596,58.7504873596,4.67,0.02
 03/30  07:00:00,179.922768171,25.3947286312,0.339643724538,0.0,13.9747600329,18.6919646116,89.0531932867,83.2188134846,4.67,1.16437980208
 03/30  08:00:00,254.79681012,25.3947286312,1.28455654711,0.0,34.9369000822,32.3179380704,77.32117308,69.12867308,8.1725,0.02
 03/30  09:00:00,285.475329999,25.3947286312,2.92604111437,0.0,62.886420148,41.4019203762,56.9537018592,45.2815668592,10.5075,1.16463500005
 03/30  10:00:00,284.938632848,25.3947286312,3.8363518364,0.0,62.886420148,41.4019203762,28.6994896692,17.0271576515,10.5075,1.16483201771
 03/30  11:00:00,307.612553958,25.3947286312,4.73162836569,0.0,62.886420148,41.4019203762,11.6724997182,0.0,10.5075,1.16499971822
 03/30  12:00:00,298.814957888,25.3947286312,5.34069231173,0.0,62.886420148,41.4019203762,11.6726121661,0.0,10.5075,1.16511216609
 03/30  13:00:00,299.884177542,25.3947286312,6.08647646592,0.0,62.886420148,41.4019203762,11.6726484543,0.0,10.5075,1.16514845427
 03/30  14:00:00,294.744674624,25.3947286312,6.97645009537,0.0,62.886420148,41.4019203762,11.6724420656,0.0,10.5075,1.16494206564
 03/30  15:00:00,284.671332406,25.3947286312,6.10934164774,0.0,62.886420148,41.4019203762,11.9741009637,0.301672349739,10.5075,1.164928614
 03/30  16:00:00,280.515523784,25.3947286312,5.38977312568,0.0,62.886420148,41.4019203762,11.6723031467,0.0,10.5075,1.16480314667
 03/30  17:00:00,281.381815417,25.3947286312,5.58154114231,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 03/30  18:00:00,278.445181816,25.3947286312,5.32577988325,0.0,41.9242800987,36.8599292233,10.5048036011,0.0,9.34,1.16480360108
 03/30  19:00:00,276.185509165,25.3947286312,4.58264369821,0.0,41.9242800987,36.8599292233,20.5433834924,10.0387465479,9.34,1.16463694442
 03/30  20:00:00,250.110379702,25.3947286312,3.22770691481,0.0,34.9369000822,32.3179380704,39.8144293458,30.477292279,8.1725,1.16463706679
 03/30  21:00:00,179.021465492,25.3947286312,1.30911834377,0.0,13.9747600329,18.6919646116,14.1795015276,9.48950152763,4.67,0.02
 03/30  22:00:00,121.642293175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  23:00:00,152.031692439,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993121944,0.0,2.335,1.1643121944
 03/30  24:00:00,127.31427803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  01:00:00,117.327226875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  02:00:00,116.614337718,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992418459,0.0,2.335,1.1642418459
 03/31  03:00:00,116.178580839,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  04:00:00,141.053666858,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  05:00:00,141.029421169,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921332294,0.0,2.335,1.16421332294
 03/31  06:00:00,191.578200481,25.3947286312,0.0900790368437,0.0,13.9747600329,18.6919646116,77.9995920428,73.3095920428,4.67,0.02
 03/31  07:00:00,188.440514372,25.3947286312,0.168288318517,0.0,13.9747600329,18.6919646116,98.900448796,94.210448796,4.67,0.02
 03/31  08:00:00,253.722934929,25.3947286312,1.15841486737,0.0,34.9369000822,32.3179380704,86.1420688408,76.8049933611,8.1725,1.16457547971
 03/31  09:00:00,283.955762459,25.3947286312,2.62258152567,0.0,62.886420148,41.4019203762,64.221504324,53.694004324,10.5075,0.02
 03/31  10:00:00,281.578854891,25.3947286312,3.24031065646,0.0,62.886420148,41.4019203762,42.9407473411,31.2684378404,10.5075,1.1648095007
 03/31  11:00:00,306.291595905,25.3947286312,4.29408020685,0.0,62.886420148,41.4019203762,15.1406153747,3.46801196057,10.5075,1.16510341415
 03/31  12:00:00,299.906863731,25.3947286312,5.36178151388,0.0,62.886420148,41.4019203762,11.6726978554,0.0,10.5075,1.16519785544
 03/31  13:00:00,302.586933852,25.3947286312,6.53305362273,0.0,62.886420148,41.4019203762,11.6724951122,0.0,10.5075,1.16499511222
 03/31  14:00:00,299.527801799,25.3947286312,8.15640806675,0.0,62.886420148,41.4019203762,11.6723552336,0.0,10.5075,1.16485523361
 03/31  15:00:00,298.01233489,25.3947286312,9.80261486335,0.0,62.886420148,41.4019203762,11.6723708834,0.0,10.5075,1.16487088344
 03/31  16:00:00,300.108290858,25.3947286312,10.9185235596,0.0,62.886420148,41.4019203762,11.6724315912,0.0,10.5075,1.16493159118
 03/31  17:00:00,298.863732314,25.3947286312,10.8174112635,0.0,62.886420148,41.4019203762,11.6723137303,0.0,10.5075,1.16481373032
 03/31  18:00:00,288.274711392,25.3947286312,8.73895010148,0.0,41.9242800987,36.8599292233,10.84091922,0.336167296922,9.34,1.16475192306
 03/31  19:00:00,275.604219112,25.3947286312,7.15866995597,0.0,41.9242800987,36.8599292233,10.0336697804,0.673669780389,9.34,0.02
 03/31  20:00:00,250.949227335,25.3947286312,5.21201015251,0.0,34.9369000822,32.3179380704,9.80690376906,0.469756970625,8.1725,1.16464679844
 03/31  21:00:00,179.003576128,25.3947286312,3.08434748527,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 03/31  22:00:00,125.167157106,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940146533,0.0,2.335,1.16440146533
 03/31  23:00:00,153.714991166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  24:00:00,130.100659374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/01  01:00:00,116.832238985,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555641269,0.0,1.75125,1.16430641269
 04/01  02:00:00,113.471124838,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  03:00:00,110.097583775,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  04:00:00,112.649706677,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548776086,0.0,1.75125,1.16423776086
 04/01  05:00:00,108.311035849,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  06:00:00,141.829181565,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,130.264469247,126.741969247,3.5025,0.02
 04/01  07:00:00,143.124098664,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,134.782560836,130.115537578,3.5025,1.16452325768
 04/01  08:00:00,214.121603087,25.3947286312,0.493660476081,0.0,20.9621400493,23.2339557645,89.5985106986,83.7410106986,5.8375,0.02
 04/01  09:00:00,245.540127386,25.3947286312,2.04641182444,0.0,41.9242800987,36.8599292233,48.6871751748,38.1825400031,9.34,1.16463517163
 04/01  10:00:00,271.196000686,25.3947286312,3.328955361,0.0,62.886420148,41.4019203762,22.208858626,10.5365546483,10.5075,1.16480397767
 04/01  11:00:00,298.607694804,25.3947286312,3.94309437896,0.0,62.886420148,41.4019203762,11.6723873229,0.0,10.5075,1.16488732294
 04/01  12:00:00,287.343345391,25.3947286312,4.79819395869,0.0,62.886420148,41.4019203762,11.6724580281,0.0,10.5075,1.16495802814
 04/01  13:00:00,288.170906858,25.3947286312,5.66729171415,0.0,62.886420148,41.4019203762,11.6724987708,0.0,10.5075,1.16499877077
 04/01  14:00:00,283.486050977,25.3947286312,6.64163426239,0.0,62.886420148,41.4019203762,11.6724797126,0.0,10.5075,1.16497971256
 04/01  15:00:00,279.633239053,25.3947286312,7.27447661573,0.0,62.886420148,41.4019203762,11.6723482529,0.0,10.5075,1.16484825286
 04/01  16:00:00,278.724789957,25.3947286312,7.51137443543,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/01  17:00:00,277.634329929,25.3947286312,7.32954546323,0.0,62.886420148,41.4019203762,11.6723843696,0.0,10.5075,1.16488436965
 04/01  18:00:00,255.358856828,25.3947286312,4.94961460292,0.0,34.9369000822,32.3179380704,9.57481695536,0.237421171029,8.1725,1.16489578433
 04/01  19:00:00,219.792982504,25.3947286312,2.79111537694,0.0,20.9621400493,23.2339557645,22.7763823283,15.7741499587,5.8375,1.16473236964
 04/01  20:00:00,206.86385824,25.3947286312,2.12290426453,0.0,20.9621400493,23.2339557645,38.1220781662,32.2645781662,5.8375,0.02
 04/01  21:00:00,157.809031003,25.3947286312,1.00872431992,0.0,6.98738001645,14.1499734587,17.57542963,12.9083985235,3.5025,1.16453110654
 04/01  22:00:00,114.969249497,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  23:00:00,144.489453042,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156261855,0.0,1.75125,1.1643761855
 04/01  24:00:00,117.971956846,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  01:00:00,106.48581107,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  02:00:00,104.757584369,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551824085,0.0,1.75125,1.16426824085
 04/02  03:00:00,104.383753585,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  04:00:00,111.066965673,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  05:00:00,109.813236966,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550792441,0.0,1.75125,1.16425792441
 04/02  06:00:00,146.573478511,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,115.420957408,111.898457408,3.5025,0.02
 04/02  07:00:00,152.008337409,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,121.451032233,117.928532233,3.5025,0.02
 04/02  08:00:00,195.470839164,25.3947286312,0.191575650552,0.0,6.98738001645,14.1499734587,79.8048012695,75.13793857,3.5025,1.16436269947
 04/02  09:00:00,182.645734319,25.3947286312,0.602793694571,0.0,6.98738001645,14.1499734587,49.2494176324,45.7269176324,3.5025,0.02
 04/02  10:00:00,218.652847978,25.3947286312,2.018845852,0.0,27.9495200658,27.7759469175,20.6332158347,12.4635586981,7.005,1.16465713653
 04/02  11:00:00,244.367101104,25.3947286312,2.63139763534,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 04/02  12:00:00,264.699723292,25.3947286312,4.71240502378,0.0,41.9242800987,36.8599292233,10.5047268157,0.0,9.34,1.16472681566
 04/02  13:00:00,264.129147815,25.3947286312,5.16733448848,0.0,41.9242800987,36.8599292233,10.5047844188,0.0,9.34,1.16478441884
 04/02  14:00:00,256.821870102,25.3947286312,5.79859210605,0.0,41.9242800987,36.8599292233,10.5046273231,0.0,9.34,1.16462732312
 04/02  15:00:00,253.122062452,25.3947286312,6.48727867978,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/02  16:00:00,253.034260066,25.3947286312,6.92376759181,0.0,41.9242800987,36.8599292233,10.5047197615,0.0,9.34,1.16471976146
 04/02  17:00:00,220.987052097,25.3947286312,4.99006404285,0.0,27.9495200658,27.7759469175,8.47697685606,0.307258933583,7.005,1.16471792248
 04/02  18:00:00,220.155134306,25.3947286312,2.72315047287,0.0,13.9747600329,18.6919646116,6.05868952421,1.36868952421,4.67,0.02
 04/02  19:00:00,214.44753992,25.3947286312,1.9598774403,0.0,13.9747600329,18.6919646116,20.8741849735,15.0395610741,4.67,1.16462389943
 04/02  20:00:00,202.725211434,25.3947286312,1.39241568746,0.0,13.9747600329,18.6919646116,35.2744865639,30.5844865639,4.67,0.02
 04/02  21:00:00,179.14085859,25.3947286312,1.230271476,0.0,13.9747600329,18.6919646116,9.90383350037,4.0693747535,4.67,1.16445874688
 04/02  22:00:00,119.842442645,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  23:00:00,150.398676744,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  24:00:00,127.165672267,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552523821,0.0,1.75125,1.16427523821
 04/03  01:00:00,120.864158636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  02:00:00,121.287754169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  03:00:00,120.672446522,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925483078,0.0,2.335,1.16425483078
 04/03  04:00:00,127.725806739,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  05:00:00,125.595566211,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  06:00:00,172.64338216,25.3947286312,0.348297637857,0.0,13.9747600329,18.6919646116,59.902895518,55.212895518,4.67,0.02
 04/03  07:00:00,176.336176019,25.3947286312,0.432663466487,0.0,13.9747600329,18.6919646116,85.1821668473,79.3478154359,4.67,1.16435141136
 04/03  08:00:00,257.299257689,25.3947286312,1.96046402373,0.0,34.9369000822,32.3179380704,53.78599884,45.59349884,8.1725,0.02
 04/03  09:00:00,293.500739814,25.3947286312,4.48385535592,0.0,62.886420148,41.4019203762,18.9630616603,7.29096400825,10.5075,1.16459765209
 04/03  10:00:00,294.033853384,25.3947286312,5.72023508972,0.0,62.886420148,41.4019203762,11.6722851318,0.0,10.5075,1.16478513178
 04/03  11:00:00,315.575797496,25.3947286312,7.5433823615,0.0,62.886420148,41.4019203762,11.6724425307,0.0,10.5075,1.16494253069
 04/03  12:00:00,312.866390614,25.3947286312,10.1321251966,0.0,62.886420148,41.4019203762,11.6725451268,0.0,10.5075,1.16504512681
 04/03  13:00:00,318.03577654,25.3947286312,11.8919578723,0.0,62.886420148,41.4019203762,11.6725725193,0.0,10.5075,1.16507251929
 04/03  14:00:00,310.282380202,25.3947286312,12.8740014186,0.0,62.886420148,41.4019203762,11.6723601239,0.0,10.5075,1.16486012392
 04/03  15:00:00,307.253415632,25.3947286312,14.0504528468,0.0,62.886420148,41.4019203762,11.6723389064,0.0,10.5075,1.16483890642
 04/03  16:00:00,306.684105607,25.3947286312,14.2796687619,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/03  17:00:00,304.314366996,25.3947286312,13.8115891994,0.0,62.886420148,41.4019203762,11.6724158431,0.0,10.5075,1.16491584305
 04/03  18:00:00,293.117063835,25.3947286312,11.4333772753,0.0,41.9242800987,36.8599292233,10.8353765975,0.330497236724,9.34,1.16487936074
 04/03  19:00:00,290.442687147,25.3947286312,10.1838589726,0.0,41.9242800987,36.8599292233,10.5046821975,0.0,9.34,1.16468219753
 04/03  20:00:00,267.872765156,25.3947286312,8.68371215495,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/03  21:00:00,190.873696892,25.3947286312,5.99650839144,0.0,13.9747600329,18.6919646116,5.83456732577,0.0,4.67,1.16456732577
 04/03  22:00:00,128.869378915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  23:00:00,157.878297441,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926835613,0.0,2.335,1.16426835613
 04/03  24:00:00,137.501405672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  01:00:00,127.265943825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  02:00:00,127.231187343,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925386454,0.0,2.335,1.16425386454
 04/04  03:00:00,127.007735024,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  04:00:00,154.41029619,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  05:00:00,154.724187233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  06:00:00,207.43842915,25.3947286312,2.92913284455,0.0,13.9747600329,18.6919646116,6.66344156825,0.829224344989,4.67,1.16421722326
 04/04  07:00:00,204.994520799,25.3947286312,1.85792015638,0.0,13.9747600329,18.6919646116,21.6419665584,16.9519665584,4.67,0.02
 04/04  08:00:00,269.117474828,25.3947286312,4.33211056991,0.0,34.9369000822,32.3179380704,15.6589932846,6.32192860487,8.1725,1.1645646797
 04/04  09:00:00,304.027739931,25.3947286312,8.10608092233,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/04  10:00:00,303.148066599,25.3947286312,9.68285353719,0.0,62.886420148,41.4019203762,11.6723436645,0.0,10.5075,1.16484366449
 04/04  11:00:00,319.514226185,25.3947286312,10.9837928341,0.0,62.886420148,41.4019203762,11.6724494237,0.0,10.5075,1.1649494237
 04/04  12:00:00,314.749499063,25.3947286312,12.3899362871,0.0,62.886420148,41.4019203762,11.6725343145,0.0,10.5075,1.1650343145
 04/04  13:00:00,321.501784623,25.3947286312,14.1897070377,0.0,62.886420148,41.4019203762,11.6725624376,0.0,10.5075,1.1650624376
 04/04  14:00:00,313.090752775,25.3947286312,14.7117821941,0.0,62.886420148,41.4019203762,11.6723821082,0.0,10.5075,1.16488210821
 04/04  15:00:00,307.792821126,25.3947286312,15.1629911639,0.0,62.886420148,41.4019203762,11.6723741965,0.0,10.5075,1.16487419646
 04/04  16:00:00,307.036011523,25.3947286312,15.1115471817,0.0,62.886420148,41.4019203762,11.6724291959,0.0,10.5075,1.16492919593
 04/04  17:00:00,303.623310058,25.3947286312,14.1461636624,0.0,62.886420148,41.4019203762,11.672307233,0.0,10.5075,1.16480723301
 04/04  18:00:00,294.577882066,25.3947286312,12.3735605648,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/04  19:00:00,285.677331914,25.3947286312,11.7161027673,0.0,41.9242800987,36.8599292233,10.5047458868,0.0,9.34,1.16474588679
 04/04  20:00:00,263.265174379,25.3947286312,10.1330977522,0.0,34.9369000822,32.3179380704,9.33723673032,0.0,8.1725,1.16473673032
 04/04  21:00:00,188.194140376,25.3947286312,7.64089250192,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/04  22:00:00,130.729764486,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940124202,0.0,2.335,1.16440124202
 04/04  23:00:00,159.325935503,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  24:00:00,138.660552723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  01:00:00,127.237742583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  02:00:00,127.224952362,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926943832,0.0,2.335,1.16426943832
 04/05  03:00:00,127.661847832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  04:00:00,135.906108823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  05:00:00,135.605794128,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924136362,0.0,2.335,1.16424136362
 04/05  06:00:00,188.377198864,25.3947286312,3.59477743493,0.0,13.9747600329,18.6919646116,4.84170666206,0.151706662064,4.67,0.02
 04/05  07:00:00,194.922001251,25.3947286312,2.39328067462,0.0,13.9747600329,18.6919646116,16.4434682353,11.7534682353,4.67,0.02
 04/05  08:00:00,270.168100778,25.3947286312,5.01561996191,0.0,34.9369000822,32.3179380704,13.6483586169,4.31132405694,8.1725,1.16453455993
 04/05  09:00:00,303.000252438,25.3947286312,8.42249699214,0.0,62.886420148,41.4019203762,11.6720796364,0.0,10.5075,1.16457963636
 04/05  10:00:00,300.301098296,25.3947286312,9.17195081907,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/05  11:00:00,317.493266508,25.3947286312,10.3219343164,0.0,62.886420148,41.4019203762,11.6724321355,0.0,10.5075,1.16493213553
 04/05  12:00:00,312.393779189,25.3947286312,11.6755933269,0.0,62.886420148,41.4019203762,11.6724994803,0.0,10.5075,1.1649994803
 04/05  13:00:00,316.979608627,25.3947286312,12.7530645396,0.0,62.886420148,41.4019203762,11.6725283501,0.0,10.5075,1.16502835006
 04/05  14:00:00,309.948139548,25.3947286312,13.4961413155,0.0,62.886420148,41.4019203762,11.6723800126,0.0,10.5075,1.16488001261
 04/05  15:00:00,309.198540669,25.3947286312,15.2868420338,0.0,62.886420148,41.4019203762,11.672385324,0.0,10.5075,1.164885324
 04/05  16:00:00,308.596486557,25.3947286312,15.4560623801,0.0,62.886420148,41.4019203762,11.6724350115,0.0,10.5075,1.16493501145
 04/05  17:00:00,307.084792928,25.3947286312,15.1949606403,0.0,62.886420148,41.4019203762,11.6723081726,0.0,10.5075,1.16480817264
 04/05  18:00:00,297.573108672,25.3947286312,13.2177438237,0.0,41.9242800987,36.8599292233,10.504737286,0.0,9.34,1.164737286
 04/05  19:00:00,295.357324831,25.3947286312,11.9560040569,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/05  20:00:00,271.987399511,25.3947286312,10.3150179667,0.0,34.9369000822,32.3179380704,9.33712446901,0.0,8.1725,1.16462446901
 04/05  21:00:00,195.585137426,25.3947286312,8.47312190512,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/05  22:00:00,131.339410908,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939612218,0.0,2.335,1.16439612218
 04/05  23:00:00,159.955214117,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  24:00:00,141.333190755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  01:00:00,130.975736723,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499260554,0.0,2.335,1.164260554
 04/06  02:00:00,130.787022861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  03:00:00,130.608150957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  04:00:00,138.806477056,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924106815,0.0,2.335,1.16424106815
 04/06  05:00:00,138.124357078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  06:00:00,192.477589073,25.3947286312,5.52082440637,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/06  07:00:00,200.160297847,25.3947286312,4.13276081562,0.0,13.9747600329,18.6919646116,6.78054082947,0.946168669588,4.67,1.16437215989
 04/06  08:00:00,276.818803291,25.3947286312,7.46884623794,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/06  09:00:00,310.766938405,25.3947286312,10.8668375133,0.0,62.886420148,41.4019203762,11.6721174818,0.0,10.5075,1.16461748184
 04/06  10:00:00,308.279506976,25.3947286312,11.635992091,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/06  11:00:00,322.841092631,25.3947286312,12.5130805608,0.0,62.886420148,41.4019203762,11.6726149256,0.0,10.5075,1.16511492565
 04/06  12:00:00,319.439903523,25.3947286312,13.8996336638,0.0,62.886420148,41.4019203762,12.8176627044,0.0,10.5075,2.31016270444
 04/06  13:00:00,324.435104717,25.3947286312,15.0753019298,0.0,62.886420148,41.4019203762,11.6725006049,0.0,10.5075,1.16500060488
 04/06  14:00:00,316.340114354,25.3947286312,15.30071461,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/06  15:00:00,309.6513031,25.3947286312,15.3120750882,0.0,62.886420148,41.4019203762,11.6723713394,0.0,10.5075,1.16487133936
 04/06  16:00:00,308.219983608,25.3947286312,15.0832139149,0.0,62.886420148,41.4019203762,11.6724157398,0.0,10.5075,1.16491573977
 04/06  17:00:00,306.563912761,25.3947286312,14.5874924591,0.0,62.886420148,41.4019203762,11.6722840671,0.0,10.5075,1.16478406705
 04/06  18:00:00,298.110065606,25.3947286312,12.8032116973,0.0,41.9242800987,36.8599292233,10.5047264336,0.0,9.34,1.16472643364
 04/06  19:00:00,295.034068453,25.3947286312,12.1327014519,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/06  20:00:00,276.02576937,25.3947286312,10.67170438,0.0,34.9369000822,32.3179380704,9.33713932404,0.0,8.1725,1.16463932404
 04/06  21:00:00,197.528940091,25.3947286312,8.30025025155,0.0,13.9747600329,18.6919646116,5.83452926061,0.0,4.67,1.16452926061
 04/06  22:00:00,133.239782549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  23:00:00,161.389187835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  24:00:00,142.218374394,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921501094,0.0,2.335,1.16421501094
 04/07  01:00:00,131.352001822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  02:00:00,130.823335679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  03:00:00,130.571241042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  04:00:00,158.362021992,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921461895,0.0,2.335,1.16421461895
 04/07  05:00:00,157.69434165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  06:00:00,211.556906951,25.3947286312,4.36747974264,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/07  07:00:00,210.017181047,25.3947286312,3.06788294908,0.0,13.9747600329,18.6919646116,11.8268712575,5.99243288659,4.67,1.16443837091
 04/07  08:00:00,274.445051397,25.3947286312,6.35416327674,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/07  09:00:00,308.109692843,25.3947286312,10.0122374288,0.0,62.886420148,41.4019203762,11.6721295507,0.0,10.5075,1.1646295507
 04/07  10:00:00,305.609415774,25.3947286312,10.7233499514,0.0,62.886420148,41.4019203762,11.6723341428,0.0,10.5075,1.1648341428
 04/07  11:00:00,319.256051659,25.3947286312,11.2547857678,0.0,62.886420148,41.4019203762,11.6725286723,0.0,10.5075,1.16502867233
 04/07  12:00:00,311.929688702,25.3947286312,11.5572063767,0.0,62.886420148,41.4019203762,11.6726361864,0.0,10.5075,1.16513618643
 04/07  13:00:00,314.479119013,25.3947286312,11.8236449664,0.0,62.886420148,41.4019203762,11.672651253,0.0,10.5075,1.16515125301
 04/07  14:00:00,302.173691408,25.3947286312,10.781234958,0.0,62.886420148,41.4019203762,11.6723994298,0.0,10.5075,1.16489942981
 04/07  15:00:00,291.450192583,25.3947286312,9.11489543274,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/07  16:00:00,288.754978462,25.3947286312,8.38815537036,0.0,62.886420148,41.4019203762,11.6723715924,0.0,10.5075,1.16487159238
 04/07  17:00:00,287.178267229,25.3947286312,7.70327150055,0.0,62.886420148,41.4019203762,11.6724288989,0.0,10.5075,1.16492889888
 04/07  18:00:00,279.442581356,25.3947286312,5.98162525075,0.0,41.9242800987,36.8599292233,10.5048693826,0.0,9.34,1.1648693826
 04/07  19:00:00,265.119519874,25.3947286312,4.81115587377,0.0,41.9242800987,36.8599292233,12.6538796716,2.14923749996,9.34,1.16464217163
 04/07  20:00:00,245.397093632,25.3947286312,3.50268517721,0.0,34.9369000822,32.3179380704,18.4372908812,10.2447908812,8.1725,0.02
 04/07  21:00:00,176.752109067,25.3947286312,1.95656073451,0.0,13.9747600329,18.6919646116,5.834547776,0.0,4.67,1.164547776
 04/07  22:00:00,125.137112199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  23:00:00,155.36144298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  24:00:00,133.520978279,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992271458,0.0,2.335,1.1642271458
 04/08  01:00:00,122.396862187,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  02:00:00,122.505180092,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  03:00:00,122.214033012,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547863645,0.0,1.75125,1.16422863645
 04/08  04:00:00,129.096348779,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  05:00:00,127.816205191,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  06:00:00,162.153015128,25.3947286312,0.476313584023,0.0,6.98738001645,14.1499734587,24.8527931531,20.1860553258,3.5025,1.16423782727
 04/08  07:00:00,170.794476709,25.3947286312,0.533405448328,0.0,6.98738001645,14.1499734587,56.4472990171,52.9247990171,3.5025,0.02
 04/08  08:00:00,231.798740053,25.3947286312,1.2252110312,0.0,20.9621400493,23.2339557645,48.0108170261,41.0088017442,5.8375,1.16451528191
 04/08  09:00:00,255.776400194,25.3947286312,2.82691781717,0.0,41.9242800987,36.8599292233,36.1132415226,26.7532415226,9.34,0.02
 04/08  10:00:00,277.648261819,25.3947286312,3.43258449393,0.0,62.886420148,41.4019203762,26.9517920931,15.2794390233,10.5075,1.16485306982
 04/08  11:00:00,298.498944842,25.3947286312,3.648335327,0.0,62.886420148,41.4019203762,17.1092992965,5.43691622931,10.5075,1.1648830672
 04/08  12:00:00,282.791554322,25.3947286312,3.79147771097,0.0,62.886420148,41.4019203762,12.5728719756,0.900220997232,10.5075,1.16515097839
 04/08  13:00:00,279.627177558,25.3947286312,4.13452753324,0.0,62.886420148,41.4019203762,11.6726752722,0.0,10.5075,1.16517527219
 04/08  14:00:00,272.45262866,25.3947286312,4.53861510001,0.0,62.886420148,41.4019203762,11.6724430059,0.0,10.5075,1.16494300588
 04/08  15:00:00,266.32142626,25.3947286312,4.99737155997,0.0,62.886420148,41.4019203762,11.6723021661,0.0,10.5075,1.16480216614
 04/08  16:00:00,265.123707025,25.3947286312,5.4015412612,0.0,62.886420148,41.4019203762,11.6723425388,0.0,10.5075,1.16484253884
 04/08  17:00:00,263.816026632,25.3947286312,5.51127124277,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/08  18:00:00,243.895779552,25.3947286312,3.66823833178,0.0,34.9369000822,32.3179380704,20.6977742235,11.3604420736,8.1725,1.16483214988
 04/08  19:00:00,203.227097723,25.3947286312,1.84999810285,0.0,20.9621400493,23.2339557645,40.6704232555,33.6682410164,5.8375,1.16468223911
 04/08  20:00:00,189.956854424,25.3947286312,1.18587222294,0.0,20.9621400493,23.2339557645,63.5205255681,56.5184768172,5.8375,1.16454875084
