Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/08  21:00:00,139.511342841,25.3947286312,0.398177368665,0.0,6.98738001645,14.1499734587,43.206100749,39.683600749,3.5025,0.02
 04/08  22:00:00,94.2030465963,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  23:00:00,125.997170749,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563038561,0.0,1.75125,1.16438038561
 04/08  24:00:00,96.0495791756,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  01:00:00,86.6839795174,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553541308,0.0,1.75125,1.16428541308
 04/09  02:00:00,85.0484564181,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  03:00:00,83.3950651094,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  04:00:00,88.6536109309,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  05:00:00,87.2460185542,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552294424,0.0,1.75125,1.16427294424
 04/09  06:00:00,120.907932989,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,242.886978522,239.364478522,3.5025,0.02
 04/09  07:00:00,121.031335365,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,248.272454423,244.749954423,3.5025,0.02
 04/09  08:00:00,156.243783554,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,217.522371882,212.855521154,3.5025,1.16435072805
 04/09  09:00:00,129.121886637,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,206.108745027,202.586245027,3.5025,0.02
 04/09  10:00:00,164.213371436,25.3947286312,0.0734079734871,0.0,27.9495200658,27.7759469175,175.030951312,166.861373948,7.005,1.1645773643
 04/09  11:00:00,195.867713394,25.3947286312,0.0344402667537,0.0,27.9495200658,27.7759469175,152.018232174,144.993232174,7.005,0.02
 04/09  12:00:00,204.629592598,25.3947286312,0.437749604979,0.0,41.9242800987,36.8599292233,133.311855641,122.807082756,9.34,1.16477288478
 04/09  13:00:00,204.308425527,25.3947286312,0.700839469408,0.0,41.9242800987,36.8599292233,121.379725505,110.875071188,9.34,1.16465431707
 04/09  14:00:00,202.598549873,25.3947286312,1.01210280566,0.0,41.9242800987,36.8599292233,102.054259862,91.5496133108,9.34,1.16464655123
 04/09  15:00:00,201.381997225,25.3947286312,1.41805694807,0.0,41.9242800987,36.8599292233,87.7961649544,78.4361649544,9.34,0.02
 04/09  16:00:00,203.216792926,25.3947286312,1.7699082617,0.0,41.9242800987,36.8599292233,80.7963899717,70.2916663733,9.34,1.16472359841
 04/09  17:00:00,173.935949415,25.3947286312,0.734253872901,0.0,27.9495200658,27.7759469175,93.7570268627,85.5873184213,7.005,1.16470844139
 04/09  18:00:00,178.613919954,25.3947286312,0.157369805242,0.0,13.9747600329,18.6919646116,104.129024943,99.4390249429,4.67,0.02
 04/09  19:00:00,163.740829496,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,131.715636758,125.881032496,4.67,1.16460426159
 04/09  20:00:00,160.075050527,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,157.824910362,153.134910362,4.67,0.02
 04/09  21:00:00,144.769085341,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,130.315207618,124.480776002,4.67,1.16443161525
 04/09  22:00:00,87.6895047449,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  23:00:00,121.470146141,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  24:00:00,92.1116125095,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549446382,0.0,1.75125,1.16424446382
 04/10  01:00:00,87.0267696115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  02:00:00,86.5544761239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  03:00:00,86.2099838299,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922030891,0.0,2.335,1.16422030891
 04/10  04:00:00,92.3925746246,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  05:00:00,91.4826040727,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  06:00:00,137.181793519,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,270.664748287,265.974748287,4.67,0.02
 04/10  07:00:00,138.945186181,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,252.409691844,246.575285322,4.67,1.16440652144
 04/10  08:00:00,216.602990078,25.3947286312,0.0629311464036,0.0,34.9369000822,32.3179380704,202.211245312,194.018745312,8.1725,0.02
 04/10  09:00:00,245.386004378,25.3947286312,0.352409854891,0.0,62.886420148,41.4019203762,152.867820474,141.195633244,10.5075,1.16468722985
 04/10  10:00:00,238.446374288,25.3947286312,0.917096533986,0.0,62.886420148,41.4019203762,118.393138915,106.7209297,10.5075,1.16470921482
 04/10  11:00:00,271.827614674,25.3947286312,1.78852978845,0.0,62.886420148,41.4019203762,81.2205322086,69.5479625953,10.5075,1.16506961339
 04/10  12:00:00,257.49237315,25.3947286312,2.65338946398,0.0,62.886420148,41.4019203762,55.6316734193,43.9590042981,10.5075,1.16516912121
 04/10  13:00:00,258.827678347,25.3947286312,3.6087795718,0.0,62.886420148,41.4019203762,32.3707105187,20.6980334242,10.5075,1.16517709449
 04/10  14:00:00,258.19248055,25.3947286312,4.66148222432,0.0,62.886420148,41.4019203762,13.051489322,1.37906850142,10.5075,1.16492082063
 04/10  15:00:00,257.008145533,25.3947286312,5.78290803842,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/10  16:00:00,258.05150456,25.3947286312,6.54343580202,0.0,62.886420148,41.4019203762,11.6723868856,0.0,10.5075,1.16488688556
 04/10  17:00:00,258.043342534,25.3947286312,6.87429309409,0.0,62.886420148,41.4019203762,11.6724372041,0.0,10.5075,1.16493720414
 04/10  18:00:00,252.244134787,25.3947286312,5.53460093237,0.0,41.9242800987,36.8599292233,10.8150173441,0.310145487747,9.34,1.16487185633
 04/10  19:00:00,239.146184828,25.3947286312,3.94525074964,0.0,41.9242800987,36.8599292233,35.8527624341,25.3481219688,9.34,1.16464046531
 04/10  20:00:00,214.554880364,25.3947286312,2.40954660785,0.0,34.9369000822,32.3179380704,61.0036564678,52.8111564678,8.1725,0.02
 04/10  21:00:00,155.718362916,25.3947286312,0.820972868464,0.0,13.9747600329,18.6919646116,36.5327127487,30.6981711941,4.67,1.16454155465
 04/10  22:00:00,101.218213094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  23:00:00,134.205434181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  24:00:00,107.441006152,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922011358,0.0,2.335,1.16422011358
 04/11  01:00:00,99.1681017289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  02:00:00,98.5854988414,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  03:00:00,97.4058016595,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921742814,0.0,2.335,1.16421742814
 04/11  04:00:00,118.262685776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  05:00:00,116.848430158,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  06:00:00,161.993891776,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,168.792307361,164.102307361,4.67,0.02
 04/11  07:00:00,158.339317495,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,167.298208537,161.463839347,4.67,1.16436918966
 04/11  08:00:00,232.932183242,25.3947286312,0.549622412289,0.0,34.9369000822,32.3179380704,116.969749865,108.777249865,8.1725,0.02
 04/11  09:00:00,269.0601198,25.3947286312,2.04259898951,0.0,62.886420148,41.4019203762,68.6633437903,56.991172301,10.5075,1.16467148929
 04/11  10:00:00,261.325734189,25.3947286312,2.98053230092,0.0,62.886420148,41.4019203762,46.3564576181,34.6841939169,10.5075,1.16476370121
 04/11  11:00:00,285.842332775,25.3947286312,3.79405374887,0.0,62.886420148,41.4019203762,23.1773857941,11.5049864673,10.5075,1.16489932678
 04/11  12:00:00,270.131069326,25.3947286312,4.36667739349,0.0,62.886420148,41.4019203762,13.5766718842,1.90419049121,10.5075,1.16498139301
 04/11  13:00:00,269.757369675,25.3947286312,5.33192578462,0.0,62.886420148,41.4019203762,11.6724901297,0.0,10.5075,1.16499012966
 04/11  14:00:00,266.633744418,25.3947286312,6.48779142491,0.0,62.886420148,41.4019203762,11.6724658466,0.0,10.5075,1.16496584659
 04/11  15:00:00,262.502859235,25.3947286312,7.53923384601,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/11  16:00:00,262.432166865,25.3947286312,7.75639522552,0.0,62.886420148,41.4019203762,11.6724297484,0.0,10.5075,1.16492974837
 04/11  17:00:00,264.157557049,25.3947286312,7.8165320389,0.0,62.886420148,41.4019203762,11.6722857743,0.0,10.5075,1.16478577432
 04/11  18:00:00,260.608882938,25.3947286312,6.29279809494,0.0,41.9242800987,36.8599292233,10.5047334584,0.0,9.34,1.16473345835
 04/11  19:00:00,246.075943188,25.3947286312,4.67748445119,0.0,41.9242800987,36.8599292233,14.085801448,3.58112344818,9.34,1.1646779998
 04/11  20:00:00,219.84390047,25.3947286312,3.01968268272,0.0,34.9369000822,32.3179380704,35.3584998584,27.1659998584,8.1725,0.02
 04/11  21:00:00,155.936455895,25.3947286312,0.910602906878,0.0,13.9747600329,18.6919646116,28.8378826853,23.0034258511,4.67,1.16445683425
 04/11  22:00:00,104.519039946,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  23:00:00,139.278432052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  24:00:00,112.566144597,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925595832,0.0,2.335,1.16425595832
 04/12  01:00:00,102.111077169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  02:00:00,100.368605855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  03:00:00,98.9757166831,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925267021,0.0,2.335,1.16425267021
 04/12  04:00:00,104.291210681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  05:00:00,102.833271148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  06:00:00,147.439024811,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,153.664073315,148.974073315,4.67,0.02
 04/12  07:00:00,152.553137451,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,153.614627064,147.780223928,4.67,1.16440313622
 04/12  08:00:00,238.092512202,25.3947286312,0.671633145682,0.0,34.9369000822,32.3179380704,104.042098264,95.8495982641,8.1725,0.02
 04/12  09:00:00,278.451452426,25.3947286312,2.44684557595,0.0,62.886420148,41.4019203762,51.6366293474,39.9644268249,10.5075,1.16470252253
 04/12  10:00:00,277.146029549,25.3947286312,3.62653430808,0.0,62.886420148,41.4019203762,18.8091508896,7.13685853167,10.5075,1.16479235798
 04/12  11:00:00,302.53512168,25.3947286312,5.01621318896,0.0,62.886420148,41.4019203762,11.6724250788,0.0,10.5075,1.16492507879
 04/12  12:00:00,290.199093111,25.3947286312,6.48333625018,0.0,62.886420148,41.4019203762,11.6725045324,0.0,10.5075,1.16500453244
 04/12  13:00:00,289.002066532,25.3947286312,8.48995563772,0.0,62.886420148,41.4019203762,11.6725108548,0.0,10.5075,1.16501085477
 04/12  14:00:00,282.798967602,25.3947286312,10.0479877826,0.0,62.886420148,41.4019203762,11.6724844314,0.0,10.5075,1.16498443137
 04/12  15:00:00,280.396109743,25.3947286312,11.2372133486,0.0,62.886420148,41.4019203762,11.6722445643,0.0,10.5075,1.16474456433
 04/12  16:00:00,282.21580596,25.3947286312,12.0179878963,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/12  17:00:00,278.964460253,25.3947286312,11.2766242409,0.0,62.886420148,41.4019203762,11.6723005461,0.0,10.5075,1.16480054607
 04/12  18:00:00,271.829032401,25.3947286312,9.18219843255,0.0,41.9242800987,36.8599292233,10.8142642227,0.309517986178,9.34,1.16474623652
 04/12  19:00:00,266.054849183,25.3947286312,7.04739704457,0.0,41.9242800987,36.8599292233,11.4125855212,0.90789660115,9.34,1.16468892003
 04/12  20:00:00,242.732623062,25.3947286312,4.82882532919,0.0,34.9369000822,32.3179380704,8.5058388719,0.313338871904,8.1725,0.02
 04/12  21:00:00,175.444601458,25.3947286312,2.67674624642,0.0,13.9747600329,18.6919646116,5.83446649313,0.0,4.67,1.16446649313
 04/12  22:00:00,119.559617449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  23:00:00,150.422334559,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925408005,0.0,2.335,1.16425408005
 04/12  24:00:00,125.035540986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  01:00:00,113.006970896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  02:00:00,110.397457081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  03:00:00,107.772558498,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919746757,0.0,2.335,1.16419746757
 04/13  04:00:00,111.994300468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  05:00:00,109.743056334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  06:00:00,153.198105225,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,108.177745198,103.487745198,4.67,0.02
 04/13  07:00:00,159.507562955,25.3947286312,0.064721021413,0.0,13.9747600329,18.6919646116,119.383670582,113.549260152,4.67,1.16441042992
 04/13  08:00:00,246.314573998,25.3947286312,1.36125347205,0.0,34.9369000822,32.3179380704,70.6798265739,62.4873265739,8.1725,0.02
 04/13  09:00:00,288.522197889,25.3947286312,3.79491827183,0.0,62.886420148,41.4019203762,22.8991510556,11.2270185395,10.5075,1.16463251608
 04/13  10:00:00,289.008248359,25.3947286312,5.02968497947,0.0,62.886420148,41.4019203762,11.6722945896,0.0,10.5075,1.16479458961
 04/13  11:00:00,310.708651996,25.3947286312,6.47740853104,0.0,62.886420148,41.4019203762,11.6724244691,0.0,10.5075,1.16492446913
 04/13  12:00:00,299.298150995,25.3947286312,8.11763592563,0.0,62.886420148,41.4019203762,11.6725012809,0.0,10.5075,1.16500128091
 04/13  13:00:00,296.915752758,25.3947286312,10.0141749209,0.0,62.886420148,41.4019203762,11.6725051986,0.0,10.5075,1.16500519864
 04/13  14:00:00,292.820997882,25.3947286312,11.6542960534,0.0,62.886420148,41.4019203762,11.6724766337,0.0,10.5075,1.16497663369
 04/13  15:00:00,290.03671955,25.3947286312,13.0778106006,0.0,62.886420148,41.4019203762,11.6722352095,0.0,10.5075,1.16473520948
 04/13  16:00:00,285.8450605,25.3947286312,13.6437533932,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/13  17:00:00,281.922236645,25.3947286312,12.7872988659,0.0,62.886420148,41.4019203762,11.672288785,0.0,10.5075,1.16478878499
 04/13  18:00:00,274.640690007,25.3947286312,10.0531319115,0.0,41.9242800987,36.8599292233,10.8329945549,0.328262119854,9.34,1.16473243504
 04/13  19:00:00,267.108367914,25.3947286312,7.75540747581,0.0,41.9242800987,36.8599292233,11.4634822291,0.958808966816,9.34,1.16467326232
 04/13  20:00:00,237.950051887,25.3947286312,4.61657234898,0.0,34.9369000822,32.3179380704,14.048420855,5.855920855,8.1725,0.02
 04/13  21:00:00,168.735180044,25.3947286312,1.98687868023,0.0,13.9747600329,18.6919646116,9.06956534437,3.23511586878,4.67,1.16444947559
 04/13  22:00:00,110.551173785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  23:00:00,141.168310394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  24:00:00,114.448836181,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924759895,0.0,2.335,1.16424759895
 04/14  01:00:00,104.564771985,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  02:00:00,102.933486643,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  03:00:00,100.743492707,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924301409,0.0,2.335,1.16424301409
 04/14  04:00:00,121.495257308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  05:00:00,120.599581689,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  06:00:00,166.588090558,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,123.70788845,119.01788845,4.67,0.02
 04/14  07:00:00,165.002978644,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,137.796484794,131.96209359,4.67,1.16439120376
 04/14  08:00:00,240.002725372,25.3947286312,0.918625674313,0.0,34.9369000822,32.3179380704,94.5522040223,86.3597040223,8.1725,0.02
 04/14  09:00:00,282.954140605,25.3947286312,3.16768296061,0.0,62.886420148,41.4019203762,38.7197805734,27.0476696317,10.5075,1.16461094172
 04/14  10:00:00,285.595732967,25.3947286312,4.44097378327,0.0,62.886420148,41.4019203762,12.4426133224,0.77034285783,10.5075,1.16477046455
 04/14  11:00:00,308.124098103,25.3947286312,5.80364081775,0.0,62.886420148,41.4019203762,11.6723976135,0.0,10.5075,1.16489761349
 04/14  12:00:00,298.14947202,25.3947286312,7.15069780787,0.0,62.886420148,41.4019203762,11.672471761,0.0,10.5075,1.16497176098
 04/14  13:00:00,295.803047444,25.3947286312,9.28527176483,0.0,62.886420148,41.4019203762,11.6724732819,0.0,10.5075,1.16497328186
 04/14  14:00:00,288.211608865,25.3947286312,10.8602531908,0.0,62.886420148,41.4019203762,11.6724425688,0.0,10.5075,1.16494256876
 04/14  15:00:00,285.224353485,25.3947286312,11.7265596006,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/14  16:00:00,290.632619761,25.3947286312,12.1261796628,0.0,62.886420148,41.4019203762,11.6724002515,0.0,10.5075,1.16490025146
 04/14  17:00:00,294.581235322,25.3947286312,12.3364699151,0.0,62.886420148,41.4019203762,11.6724410997,0.0,10.5075,1.16494109966
 04/14  18:00:00,287.158767857,25.3947286312,10.350728908,0.0,41.9242800987,36.8599292233,10.5048678483,0.0,9.34,1.16486784826
 04/14  19:00:00,267.666397436,25.3947286312,8.09613891231,0.0,41.9242800987,36.8599292233,11.8777579373,1.37312715793,9.34,1.1646307794
 04/14  20:00:00,244.66084288,25.3947286312,5.75428518844,0.0,34.9369000822,32.3179380704,8.96457378492,0.772073784925,8.1725,0.02
 04/14  21:00:00,173.402531757,25.3947286312,2.80933747573,0.0,13.9747600329,18.6919646116,5.83452572175,0.0,4.67,1.16452572175
 04/14  22:00:00,118.741861854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  23:00:00,149.128952103,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  24:00:00,124.633225787,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920316599,0.0,2.335,1.16420316599
 04/15  01:00:00,110.854109767,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  02:00:00,108.291741949,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  03:00:00,105.921421602,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551721004,0.0,1.75125,1.16426721004
 04/15  04:00:00,110.945038691,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  05:00:00,109.678850146,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  06:00:00,143.161484996,25.3947286312,0.000976806609389,0.0,6.98738001645,14.1499734587,89.6561575278,84.9893841204,3.5025,1.16427340738
 04/15  07:00:00,150.056862854,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,109.318129304,105.795629304,3.5025,0.02
 04/15  08:00:00,221.842469503,25.3947286312,0.871525545105,0.0,20.9621400493,23.2339557645,71.0065787344,64.0046174697,5.8375,1.16446126468
 04/15  09:00:00,259.712219813,25.3947286312,3.46701137297,0.0,41.9242800987,36.8599292233,20.6398103528,11.2798103528,9.34,0.02
 04/15  10:00:00,290.379396625,25.3947286312,5.96873282332,0.0,62.886420148,41.4019203762,11.6722787943,0.0,10.5075,1.16477879426
 04/15  11:00:00,314.354449286,25.3947286312,7.43432583375,0.0,62.886420148,41.4019203762,11.6725023167,0.0,10.5075,1.1650023167
 04/15  12:00:00,306.938967473,25.3947286312,9.02783756099,0.0,62.886420148,41.4019203762,11.6725384642,0.0,10.5075,1.16503846417
 04/15  13:00:00,308.975048485,25.3947286312,10.35812351,0.0,62.886420148,41.4019203762,11.6725459802,0.0,10.5075,1.16504598018
 04/15  14:00:00,301.93600523,25.3947286312,11.5217060863,0.0,62.886420148,41.4019203762,11.6723026741,0.0,10.5075,1.16480267407
 04/15  15:00:00,296.975852657,25.3947286312,12.0595096943,0.0,62.886420148,41.4019203762,11.6723415881,0.0,10.5075,1.16484158807
 04/15  16:00:00,297.270494505,25.3947286312,12.5546178644,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/15  17:00:00,296.753843925,25.3947286312,12.3604970186,0.0,62.886420148,41.4019203762,11.672346922,0.0,10.5075,1.16484692198
 04/15  18:00:00,273.832876001,25.3947286312,9.53677270875,0.0,34.9369000822,32.3179380704,9.86962120284,0.532292562449,8.1725,1.16482864039
 04/15  19:00:00,238.49443432,25.3947286312,6.88399606301,0.0,20.9621400493,23.2339557645,7.46223496689,0.460091749526,5.8375,1.16464321736
 04/15  20:00:00,224.098796462,25.3947286312,4.80875931881,0.0,20.9621400493,23.2339557645,7.09696087267,1.23946087267,5.8375,0.02
 04/15  21:00:00,167.137997507,25.3947286312,2.65636422019,0.0,6.98738001645,14.1499734587,4.66698255404,0.0,3.5025,1.16448255404
 04/15  22:00:00,121.356918771,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  23:00:00,151.822773463,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559556832,0.0,1.75125,1.16434556832
 04/15  24:00:00,131.508806416,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  01:00:00,122.950533871,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  02:00:00,122.387437189,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553149952,0.0,1.75125,1.16428149952
 04/16  03:00:00,121.323103115,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  04:00:00,128.419155412,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  05:00:00,128.182646929,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550472411,0.0,1.75125,1.16425472411
 04/16  06:00:00,163.007345921,25.3947286312,0.899839333377,0.0,6.98738001645,14.1499734587,19.259383176,15.736883176,3.5025,0.02
 04/16  07:00:00,173.158871462,25.3947286312,0.883309726221,0.0,6.98738001645,14.1499734587,43.4361166928,39.9136166928,3.5025,0.02
 04/16  08:00:00,209.11944552,25.3947286312,1.24389272306,0.0,6.98738001645,14.1499734587,29.4924903849,24.8256135189,3.5025,1.164376866
 04/16  09:00:00,191.373877285,25.3947286312,1.40475473774,0.0,6.98738001645,14.1499734587,16.588979869,13.066479869,3.5025,0.02
 04/16  10:00:00,225.917921853,25.3947286312,3.93800660964,0.0,27.9495200658,27.7759469175,8.16960111755,0.0,7.005,1.16460111755
 04/16  11:00:00,249.055301985,25.3947286312,4.70161125786,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 04/16  12:00:00,271.060147924,25.3947286312,7.73154666682,0.0,41.9242800987,36.8599292233,10.5046613816,0.0,9.34,1.16466138159
 04/16  13:00:00,270.733337908,25.3947286312,8.4270423007,0.0,41.9242800987,36.8599292233,10.5046892419,0.0,9.34,1.16468924188
 04/16  14:00:00,262.683361149,25.3947286312,8.48274248755,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/16  15:00:00,257.313531206,25.3947286312,8.48140742796,0.0,41.9242800987,36.8599292233,10.5046746506,0.0,9.34,1.16467465058
 04/16  16:00:00,257.499665091,25.3947286312,8.70751571529,0.0,41.9242800987,36.8599292233,10.5047344654,0.0,9.34,1.16473446536
 04/16  17:00:00,227.027152075,25.3947286312,6.82345413842,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 04/16  18:00:00,227.461459611,25.3947286312,4.71390784253,0.0,13.9747600329,18.6919646116,5.8345174619,0.0,4.67,1.1645174619
 04/16  19:00:00,222.327731396,25.3947286312,4.26673841549,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/16  20:00:00,215.27668617,25.3947286312,3.75569031069,0.0,13.9747600329,18.6919646116,7.34461629761,1.51018032024,4.67,1.16443597736
 04/16  21:00:00,188.453337621,25.3947286312,3.87482909213,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/16  22:00:00,126.520955268,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556260081,0.0,1.75125,1.16431260081
 04/16  23:00:00,156.030274234,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  24:00:00,135.674958717,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/17  01:00:00,127.814066559,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921626571,0.0,2.335,1.16421626571
 04/17  02:00:00,127.583380767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  03:00:00,127.769626395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  04:00:00,136.070289036,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  05:00:00,135.036366264,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925114735,0.0,2.335,1.16425114735
 04/17  06:00:00,181.486343322,25.3947286312,2.29864038537,0.0,13.9747600329,18.6919646116,7.38173134036,2.69173134036,4.67,0.02
 04/17  07:00:00,190.788279571,25.3947286312,1.61752875506,0.0,13.9747600329,18.6919646116,33.0613347707,28.3713347707,4.67,0.02
 04/17  08:00:00,270.021206053,25.3947286312,4.48432508614,0.0,34.9369000822,32.3179380704,14.6025368108,5.2655733971,8.1725,1.16446341366
 04/17  09:00:00,306.877688711,25.3947286312,8.79559881577,0.0,62.886420148,41.4019203762,11.6721024466,0.0,10.5075,1.1646024466
 04/17  10:00:00,307.206667578,25.3947286312,11.1238072656,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/17  11:00:00,327.456215562,25.3947286312,13.9538204354,0.0,62.886420148,41.4019203762,11.6724155073,0.0,10.5075,1.16491550734
 04/17  12:00:00,323.036262785,25.3947286312,15.9973685327,0.0,62.886420148,41.4019203762,11.672452638,0.0,10.5075,1.16495263796
 04/17  13:00:00,332.172451756,25.3947286312,21.3356462292,0.0,62.886420148,41.4019203762,11.6724526506,0.0,10.5075,1.16495265064
 04/17  14:00:00,331.273586892,25.3947286312,27.9866650858,0.0,62.886420148,41.4019203762,11.6724798064,0.0,10.5075,1.16497980637
 04/17  15:00:00,330.333600552,25.3947286312,32.141823389,0.0,62.886420148,41.4019203762,11.6722612853,0.0,10.5075,1.16476128528
 04/17  16:00:00,328.102508343,25.3947286312,32.0855763249,0.0,62.886420148,41.4019203762,11.672283468,0.0,10.5075,1.16478346797
 04/17  17:00:00,323.08216805,25.3947286312,30.2535093201,0.0,62.886420148,41.4019203762,11.6723231382,0.0,10.5075,1.16482313815
 04/17  18:00:00,310.951128768,25.3947286312,24.7225320936,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/17  19:00:00,296.301407375,25.3947286312,15.9324842472,0.0,41.9242800987,36.8599292233,10.9297491002,0.425161753286,9.34,1.1645873469
 04/17  20:00:00,268.302218535,25.3947286312,11.3420507522,0.0,34.9369000822,32.3179380704,10.0791441259,0.741939677813,8.1725,1.16470444808
 04/17  21:00:00,196.350163845,25.3947286312,10.8226433124,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/17  22:00:00,128.492531833,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936167986,0.0,2.335,1.16436167986
 04/17  23:00:00,155.559740299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  24:00:00,135.167750521,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  01:00:00,124.10708014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  02:00:00,122.863589744,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992251288,0.0,2.335,1.1642251288
 04/18  03:00:00,121.359499608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  04:00:00,146.859849634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  05:00:00,149.993923508,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925346477,0.0,2.335,1.16425346477
 04/18  06:00:00,202.205954778,25.3947286312,3.18626898225,0.0,13.9747600329,18.6919646116,6.27547941603,1.58547941603,4.67,0.02
 04/18  07:00:00,202.940853553,25.3947286312,2.19366134672,0.0,13.9747600329,18.6919646116,26.0835902951,21.3935902951,4.67,0.02
 04/18  08:00:00,268.155479794,25.3947286312,4.60093363882,0.0,34.9369000822,32.3179380704,17.8251310438,8.48817498547,8.1725,1.16445605835
 04/18  09:00:00,300.120675044,25.3947286312,7.51662413565,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/18  10:00:00,300.376857756,25.3947286312,9.35231263102,0.0,62.886420148,41.4019203762,11.672261464,0.0,10.5075,1.16476146401
 04/18  11:00:00,322.237759384,25.3947286312,12.073993371,0.0,62.886420148,41.4019203762,11.6725013541,0.0,10.5075,1.16500135415
 04/18  12:00:00,317.532725173,25.3947286312,13.4597388702,0.0,62.886420148,41.4019203762,11.6725502295,0.0,10.5075,1.16505022946
 04/18  13:00:00,323.767907479,25.3947286312,15.79828342,0.0,62.886420148,41.4019203762,11.6725448572,0.0,10.5075,1.16504485723
 04/18  14:00:00,319.827916611,25.3947286312,20.308708346,0.0,62.886420148,41.4019203762,11.6723404701,0.0,10.5075,1.16484047014
 04/18  15:00:00,320.173712545,25.3947286312,24.6562914783,0.0,62.886420148,41.4019203762,11.6723029183,0.0,10.5075,1.16480291833
 04/18  16:00:00,317.34048839,25.3947286312,23.2923397766,0.0,62.886420148,41.4019203762,11.6723255781,0.0,10.5075,1.16482557815
 04/18  17:00:00,312.329609121,25.3947286312,20.0066400659,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/18  18:00:00,300.837838911,25.3947286312,16.6539727881,0.0,41.9242800987,36.8599292233,10.5047865663,0.0,9.34,1.1647865663
 04/18  19:00:00,284.61380963,25.3947286312,13.9688570538,0.0,41.9242800987,36.8599292233,10.8157910934,0.311200707652,9.34,1.16459038576
 04/18  20:00:00,263.010671938,25.3947286312,11.2116138729,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/18  21:00:00,188.543698913,25.3947286312,9.53252771726,0.0,13.9747600329,18.6919646116,5.83454462616,0.0,4.67,1.16454462616
 04/18  22:00:00,129.32764966,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  23:00:00,158.568339509,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929640916,0.0,2.335,1.16429640916
 04/18  24:00:00,138.184165555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  01:00:00,126.521448499,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  02:00:00,126.732933268,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920668987,0.0,2.335,1.16420668987
 04/19  03:00:00,127.002656018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  04:00:00,135.340127773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  05:00:00,134.516415316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  06:00:00,182.619009746,25.3947286312,3.04022306527,0.0,13.9747600329,18.6919646116,6.28235944496,0.448130713867,4.67,1.1642287311
 04/19  07:00:00,192.836895158,25.3947286312,2.19606481262,0.0,13.9747600329,18.6919646116,19.5046584126,14.8146584126,4.67,0.02
 04/19  08:00:00,271.080299965,25.3947286312,5.29183998218,0.0,34.9369000822,32.3179380704,10.8053154275,1.46827564458,8.1725,1.16453978291
 04/19  09:00:00,305.176205469,25.3947286312,8.81410795449,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/19  10:00:00,302.360214706,25.3947286312,9.64292227569,0.0,62.886420148,41.4019203762,11.6722757244,0.0,10.5075,1.16477572437
 04/19  11:00:00,320.050449903,25.3947286312,10.8745083249,0.0,62.886420148,41.4019203762,11.6725588114,0.0,10.5075,1.16505881141
 04/19  12:00:00,315.527930447,25.3947286312,12.2098887145,0.0,62.886420148,41.4019203762,11.6726193559,0.0,10.5075,1.1651193559
 04/19  13:00:00,320.006157137,25.3947286312,13.2077906002,0.0,62.886420148,41.4019203762,11.6726085879,0.0,10.5075,1.16510858786
 04/19  14:00:00,311.726698228,25.3947286312,13.7773188105,0.0,62.886420148,41.4019203762,11.6723705467,0.0,10.5075,1.16487054667
 04/19  15:00:00,307.724141296,25.3947286312,14.7670785791,0.0,62.886420148,41.4019203762,11.6723163614,0.0,10.5075,1.16481636144
 04/19  16:00:00,306.143971337,25.3947286312,14.6176758803,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/19  17:00:00,303.662710007,25.3947286312,13.8693941444,0.0,62.886420148,41.4019203762,11.6723552532,0.0,10.5075,1.16485525324
 04/19  18:00:00,295.736921322,25.3947286312,12.2205387864,0.0,41.9242800987,36.8599292233,10.5047865475,0.0,9.34,1.16478654747
 04/19  19:00:00,290.438461675,25.3947286312,11.0901554427,0.0,41.9242800987,36.8599292233,10.5047160649,0.0,9.34,1.16471606491
 04/19  20:00:00,269.194225986,25.3947286312,9.27605190786,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/19  21:00:00,192.684381942,25.3947286312,6.72163291281,0.0,13.9747600329,18.6919646116,5.83448453003,0.0,4.67,1.16448453003
 04/19  22:00:00,128.574169356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  23:00:00,157.069555845,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926750821,0.0,2.335,1.16426750821
 04/19  24:00:00,136.409496033,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  01:00:00,125.905304485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  02:00:00,125.943510454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  03:00:00,125.115706214,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920752599,0.0,2.335,1.16420752599
 04/20  04:00:00,133.072172593,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  05:00:00,131.828503907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  06:00:00,177.860167649,25.3947286312,1.34131421857,0.0,13.9747600329,18.6919646116,14.2894838575,9.59948385746,4.67,0.02
 04/20  07:00:00,187.955402325,25.3947286312,1.28634650651,0.0,13.9747600329,18.6919646116,37.7030528146,31.8686405486,4.67,1.16441226605
 04/20  08:00:00,267.533815261,25.3947286312,3.8739916227,0.0,34.9369000822,32.3179380704,18.5155016885,10.3230016885,8.1725,0.02
 04/20  09:00:00,304.321901213,25.3947286312,7.69046673204,0.0,62.886420148,41.4019203762,11.6721901246,0.0,10.5075,1.16469012462
 04/20  10:00:00,304.411281817,25.3947286312,9.52449825632,0.0,62.886420148,41.4019203762,11.6722603446,0.0,10.5075,1.16476034461
 04/20  11:00:00,321.001478008,25.3947286312,10.8953473436,0.0,62.886420148,41.4019203762,11.6725863001,0.0,10.5075,1.16508630006
 04/20  12:00:00,314.801561836,25.3947286312,11.78225073,0.0,62.886420148,41.4019203762,11.6726584676,0.0,10.5075,1.1651584676
 04/20  13:00:00,317.88159439,25.3947286312,12.3589851534,0.0,62.886420148,41.4019203762,11.6726423206,0.0,10.5075,1.16514232064
 04/20  14:00:00,308.157940783,25.3947286312,12.5900385788,0.0,62.886420148,41.4019203762,11.6723709189,0.0,10.5075,1.16487091894
 04/20  15:00:00,299.820534994,25.3947286312,12.0389731691,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/20  16:00:00,295.628162307,25.3947286312,10.8879673958,0.0,62.886420148,41.4019203762,11.6723159692,0.0,10.5075,1.16481596919
 04/20  17:00:00,292.489363352,25.3947286312,9.6585682123,0.0,62.886420148,41.4019203762,11.672342495,0.0,10.5075,1.164842495
 04/20  18:00:00,283.416458028,25.3947286312,7.58235601388,0.0,41.9242800987,36.8599292233,10.5047571633,0.0,9.34,1.16475716329
 04/20  19:00:00,279.876898333,25.3947286312,6.86388066139,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/20  20:00:00,260.816543896,25.3947286312,5.56205360588,0.0,34.9369000822,32.3179380704,9.33714590881,0.0,8.1725,1.16464590881
 04/20  21:00:00,187.058735857,25.3947286312,3.38854165693,0.0,13.9747600329,18.6919646116,5.83451511455,0.0,4.67,1.16451511455
 04/20  22:00:00,128.133670718,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  23:00:00,157.615222898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  24:00:00,136.488575501,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991991077,0.0,2.335,1.1641991077
 04/21  01:00:00,125.906100036,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  02:00:00,125.363707149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  03:00:00,125.113699087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  04:00:00,153.112345098,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992529864,0.0,2.335,1.1642529864
 04/21  05:00:00,154.102269233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  06:00:00,197.956170782,25.3947286312,1.53612024557,0.0,13.9747600329,18.6919646116,7.95793404427,3.26793404427,4.67,0.02
 04/21  07:00:00,200.351039414,25.3947286312,1.10627806103,0.0,13.9747600329,18.6919646116,42.274323696,36.4399296109,4.67,1.16439408513
 04/21  08:00:00,259.062837288,25.3947286312,2.11798588877,0.0,34.9369000822,32.3179380704,43.4848602881,35.2923602881,8.1725,0.02
 04/21  09:00:00,284.980640824,25.3947286312,3.3761314557,0.0,62.886420148,41.4019203762,32.4154905035,20.7432955626,10.5075,1.16469494083
 04/21  10:00:00,278.226198803,25.3947286312,3.72356545846,0.0,62.886420148,41.4019203762,21.9392570636,10.2670394069,10.5075,1.16471765675
 04/21  11:00:00,303.337597486,25.3947286312,4.64053688409,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/21  12:00:00,295.512031137,25.3947286312,5.97423634821,0.0,62.886420148,41.4019203762,12.8176041548,0.0,10.5075,2.31010415475
 04/21  13:00:00,296.614197264,25.3947286312,7.09570017901,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/21  14:00:00,293.822952744,25.3947286312,8.42339141105,0.0,62.886420148,41.4019203762,11.67247674,0.0,10.5075,1.16497673995
 04/21  15:00:00,294.742265304,25.3947286312,10.2969470786,0.0,62.886420148,41.4019203762,11.6722658538,0.0,10.5075,1.16476585384
 04/21  16:00:00,296.403597235,25.3947286312,11.3259998049,0.0,62.886420148,41.4019203762,11.6722756081,0.0,10.5075,1.1647756081
 04/21  17:00:00,295.97007476,25.3947286312,11.7790502088,0.0,62.886420148,41.4019203762,11.6723026398,0.0,10.5075,1.16480263977
 04/21  18:00:00,288.668945532,25.3947286312,10.692171163,0.0,41.9242800987,36.8599292233,10.5047008655,0.0,9.34,1.16470086551
 04/21  19:00:00,272.35296497,25.3947286312,8.6568563263,0.0,41.9242800987,36.8599292233,10.9478488496,1.58784884964,9.34,0.02
 04/21  20:00:00,247.793667695,25.3947286312,6.04009381231,0.0,34.9369000822,32.3179380704,10.6442966268,1.30708764431,8.1725,1.16470898247
 04/21  21:00:00,177.772175423,25.3947286312,3.64593469552,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/21  22:00:00,124.09123559,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937750506,0.0,2.335,1.16437750506
 04/21  23:00:00,153.693986567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  24:00:00,131.017754333,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/22  01:00:00,116.661725758,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155979794,0.0,1.75125,1.1643479794
 04/22  02:00:00,114.799014719,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  03:00:00,114.409167077,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  04:00:00,121.01958989,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549074558,0.0,1.75125,1.16424074558
 04/22  05:00:00,118.877825097,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  06:00:00,149.399088695,25.3947286312,0.224499606957,0.0,6.98738001645,14.1499734587,41.5295850344,38.0070850344,3.5025,0.02
 04/22  07:00:00,160.227993454,25.3947286312,0.290741608634,0.0,6.98738001645,14.1499734587,69.1171108726,64.4501484264,3.5025,1.16446244614
 04/22  08:00:00,224.895695855,25.3947286312,1.01930736941,0.0,20.9621400493,23.2339557645,48.3365061841,42.4790061841,5.8375,0.02
 04/22  09:00:00,254.932752926,25.3947286312,3.20582997304,0.0,41.9242800987,36.8599292233,18.4250820595,7.92046683597,9.34,1.16461522353
 04/22  10:00:00,281.205187125,25.3947286312,5.09377438519,0.0,62.886420148,41.4019203762,11.6722093845,0.0,10.5075,1.16470938453
 04/22  11:00:00,308.544594479,25.3947286312,6.77066238678,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/22  12:00:00,298.657545539,25.3947286312,7.72305502384,0.0,62.886420148,41.4019203762,11.6725580549,0.0,10.5075,1.16505805487
 04/22  13:00:00,296.561496467,25.3947286312,8.18346217207,0.0,62.886420148,41.4019203762,11.6725425177,0.0,10.5075,1.16504251766
 04/22  14:00:00,286.505941833,25.3947286312,7.66489756845,0.0,62.886420148,41.4019203762,11.6723513723,0.0,10.5075,1.16485137229
 04/22  15:00:00,279.949477985,25.3947286312,6.58310760686,0.0,62.886420148,41.4019203762,11.6723790423,0.0,10.5075,1.16487904232
 04/22  16:00:00,281.227279981,25.3947286312,6.66852100302,0.0,62.886420148,41.4019203762,11.6723895044,0.0,10.5075,1.16488950441
 04/22  17:00:00,283.856683257,25.3947286312,7.23400897458,0.0,62.886420148,41.4019203762,11.6723827217,0.0,10.5075,1.16488272166
 04/22  18:00:00,262.770764373,25.3947286312,5.05375390867,0.0,34.9369000822,32.3179380704,8.41522628602,0.222726286017,8.1725,0.02
 04/22  19:00:00,228.013882124,25.3947286312,2.70820921576,0.0,20.9621400493,23.2339557645,18.4715594757,11.4693526422,5.8375,1.16470683342
 04/22  20:00:00,220.360908667,25.3947286312,2.20276477329,0.0,20.9621400493,23.2339557645,26.1750281452,19.1729568496,5.8375,1.16457129563
 04/22  21:00:00,166.242720772,25.3947286312,1.00806931779,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 04/22  22:00:00,121.414618917,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562573,0.0,1.75125,1.16437573
 04/22  23:00:00,151.311559859,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  24:00:00,128.858431938,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  01:00:00,118.401421284,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552397766,0.0,1.75125,1.16427397766
 04/23  02:00:00,117.474736071,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  03:00:00,117.228273056,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  04:00:00,123.989034212,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550631886,0.0,1.75125,1.16425631886
 04/23  05:00:00,122.65510154,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  06:00:00,154.01852231,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,51.4068989222,47.8843989222,3.5025,0.02
 04/23  07:00:00,166.711958576,25.3947286312,0.0526878374917,0.0,6.98738001645,14.1499734587,76.9952680317,72.3284253242,3.5025,1.16434270747
 04/23  08:00:00,201.565864356,25.3947286312,0.374716763191,0.0,6.98738001645,14.1499734587,61.8758682156,58.3533682156,3.5025,0.02
 04/23  09:00:00,183.786589781,25.3947286312,0.553876139169,0.0,6.98738001645,14.1499734587,47.6151055947,44.0926055947,3.5025,0.02
 04/23  10:00:00,220.77844226,25.3947286312,2.25857269676,0.0,27.9495200658,27.7759469175,20.3387936752,12.1692114328,7.005,1.16458224233
 04/23  11:00:00,248.056481486,25.3947286312,3.28297958845,0.0,27.9495200658,27.7759469175,8.16958899709,0.0,7.005,1.16458899709
 04/23  12:00:00,272.611254114,25.3947286312,6.35645190315,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/23  13:00:00,276.301578186,25.3947286312,8.2916442674,0.0,41.9242800987,36.8599292233,10.504664955,0.0,9.34,1.164664955
 04/23  14:00:00,273.487095135,25.3947286312,10.2794926982,0.0,41.9242800987,36.8599292233,10.5046288565,0.0,9.34,1.16462885649
 04/23  15:00:00,269.865900122,25.3947286312,11.1361810345,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/23  16:00:00,269.942903048,25.3947286312,11.5840775028,0.0,41.9242800987,36.8599292233,10.5046736462,0.0,9.34,1.16467364618
 04/23  17:00:00,237.921226046,25.3947286312,9.5660060734,0.0,27.9495200658,27.7759469175,8.16963053885,0.0,7.005,1.16463053885
 04/23  18:00:00,236.2149323,25.3947286312,6.98165986906,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/23  19:00:00,229.523364374,25.3947286312,5.98475941856,0.0,13.9747600329,18.6919646116,5.83450507393,0.0,4.67,1.16450507393
 04/23  20:00:00,221.507588292,25.3947286312,5.43443593929,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/23  21:00:00,194.62707487,25.3947286312,6.3832601894,0.0,13.9747600329,18.6919646116,5.83441444713,0.0,4.67,1.16441444713
 04/23  22:00:00,130.060056859,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  23:00:00,158.825394063,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  24:00:00,139.836640617,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155158274,0.0,1.75125,1.1642658274
 04/24  01:00:00,131.363810436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  02:00:00,131.090076444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  03:00:00,130.927349667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  04:00:00,138.778923136,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992163124,0.0,2.335,1.1642163124
 04/24  05:00:00,138.342984266,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  06:00:00,184.942762999,25.3947286312,4.62588353784,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/24  07:00:00,199.389323317,25.3947286312,3.3191728783,0.0,13.9747600329,18.6919646116,8.92007402227,3.08572061843,4.67,1.16435340384
 04/24  08:00:00,276.624968663,25.3947286312,6.87373954655,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/24  09:00:00,309.631985613,25.3947286312,10.3577827719,0.0,62.886420148,41.4019203762,11.6721458119,0.0,10.5075,1.16464581192
 04/24  10:00:00,306.498733492,25.3947286312,10.8809168393,0.0,62.886420148,41.4019203762,10.9347410206,0.0,10.5075,0.42724102057
 04/24  11:00:00,321.383484714,25.3947286312,11.8240661418,0.0,62.886420148,41.4019203762,11.2649730818,0.0,10.5075,0.757473081796
 04/24  12:00:00,316.083114193,25.3947286312,12.6371285243,0.0,62.886420148,41.4019203762,11.6725957736,0.0,10.5075,1.16509577363
 04/24  13:00:00,322.700631451,25.3947286312,14.1806444117,0.0,62.886420148,41.4019203762,11.6725785184,0.0,10.5075,1.16507851841
 04/24  14:00:00,316.662087285,25.3947286312,15.2979661524,0.0,62.886420148,41.4019203762,11.6723951261,0.0,10.5075,1.16489512609
 04/24  15:00:00,311.703213524,25.3947286312,15.843584934,0.0,62.886420148,41.4019203762,11.6723587216,0.0,10.5075,1.16485872156
 04/24  16:00:00,309.852687126,25.3947286312,15.5986896935,0.0,62.886420148,41.4019203762,11.6723640328,0.0,10.5075,1.16486403276
 04/24  17:00:00,306.204853371,25.3947286312,14.6905882634,0.0,62.886420148,41.4019203762,11.6723864726,0.0,10.5075,1.16488647262
 04/24  18:00:00,298.008542095,25.3947286312,13.0722622696,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/24  19:00:00,295.66030207,25.3947286312,12.7362918672,0.0,41.9242800987,36.8599292233,10.5046404939,0.0,9.34,1.16464049392
 04/24  20:00:00,277.664378093,25.3947286312,11.2636019289,0.0,34.9369000822,32.3179380704,9.33709494125,0.0,8.1725,1.16459494125
 04/24  21:00:00,197.48565205,25.3947286312,8.43992949905,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/24  22:00:00,133.245582897,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939428333,0.0,2.335,1.16439428333
 04/24  23:00:00,161.529314091,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  24:00:00,142.953306363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  01:00:00,132.667146742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  02:00:00,132.008403677,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925489714,0.0,2.335,1.16425489714
 04/25  03:00:00,131.775404791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  04:00:00,159.21390049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  05:00:00,158.633419505,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921582369,0.0,2.335,1.16421582369
 04/25  06:00:00,207.145887418,25.3947286312,5.49426495499,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/25  07:00:00,213.62280828,25.3947286312,4.1489937075,0.0,13.9747600329,18.6919646116,5.63060171518,0.940601715181,4.67,0.02
 04/25  08:00:00,278.518917394,25.3947286312,7.86465863272,0.0,34.9369000822,32.3179380704,9.33696671993,0.0,8.1725,1.16446671993
 04/25  09:00:00,312.285161211,25.3947286312,11.4917740852,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/25  10:00:00,309.563678579,25.3947286312,12.296346049,0.0,62.886420148,41.4019203762,11.672250856,0.0,10.5075,1.16475085603
 04/25  11:00:00,328.817053935,25.3947286312,15.3219446441,0.0,62.886420148,41.4019203762,11.672468681,0.0,10.5075,1.16496868098
 04/25  12:00:00,325.497195435,25.3947286312,16.7058973132,0.0,62.886420148,41.4019203762,11.6724989843,0.0,10.5075,1.16499898434
 04/25  13:00:00,333.695045193,25.3947286312,20.9593802171,0.0,62.886420148,41.4019203762,11.6724763042,0.0,10.5075,1.16497630416
 04/25  14:00:00,332.134484671,25.3947286312,26.1250268859,0.0,62.886420148,41.4019203762,11.6724527443,0.0,10.5075,1.16495274425
