Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/25  15:00:00,330.950522879,25.3947286312,30.9571052681,0.0,62.886420148,41.4019203762,11.672385667,0.0,10.5075,1.16488566702
 04/25  16:00:00,328.657295933,25.3947286312,30.0836380794,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/25  17:00:00,320.058218202,25.3947286312,26.7606131568,0.0,62.886420148,41.4019203762,11.67240965,0.0,10.5075,1.16490965004
 04/25  18:00:00,303.108446431,25.3947286312,20.5251553373,0.0,41.9242800987,36.8599292233,10.5048284624,0.0,9.34,1.16482846244
 04/25  19:00:00,280.364036362,25.3947286312,14.7222622208,0.0,41.9242800987,36.8599292233,10.8061411461,0.301543017116,9.34,1.16459812897
 04/25  20:00:00,251.587028546,25.3947286312,11.1469760441,0.0,34.9369000822,32.3179380704,8.57549505576,0.382995055763,8.1725,0.02
 04/25  21:00:00,181.699940024,25.3947286312,8.73744716707,0.0,13.9747600329,18.6919646116,5.83450731719,0.0,4.67,1.16450731719
 04/25  22:00:00,122.448522645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  23:00:00,151.196885073,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928628791,0.0,2.335,1.16428628791
 04/25  24:00:00,127.691976197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  01:00:00,116.667092502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  02:00:00,114.987222704,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  03:00:00,112.807747906,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922336489,0.0,2.335,1.16422336489
 04/26  04:00:00,118.872192015,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  05:00:00,116.601370936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  06:00:00,158.910517181,25.3947286312,0.595973928126,0.0,13.9747600329,18.6919646116,48.1045400106,43.4145400106,4.67,0.02
 04/26  07:00:00,171.309745795,25.3947286312,0.624496004614,0.0,13.9747600329,18.6919646116,66.2464365973,60.4120161515,4.67,1.16442044577
 04/26  08:00:00,251.394592971,25.3947286312,2.08989002439,0.0,34.9369000822,32.3179380704,41.3505431812,33.1580431812,8.1725,0.02
 04/26  09:00:00,285.108340196,25.3947286312,4.27494360967,0.0,62.886420148,41.4019203762,17.7515164255,6.07940663145,10.5075,1.16460979403
 04/26  10:00:00,280.686766805,25.3947286312,5.64171581666,0.0,62.886420148,41.4019203762,11.6722375218,0.0,10.5075,1.1647375218
 04/26  11:00:00,308.377892902,25.3947286312,7.92542674843,0.0,62.886420148,41.4019203762,11.6725425166,0.0,10.5075,1.1650425166
 04/26  12:00:00,302.299314821,25.3947286312,10.2070308369,0.0,62.886420148,41.4019203762,11.6725981287,0.0,10.5075,1.16509812875
 04/26  13:00:00,306.71466683,25.3947286312,12.479505034,0.0,62.886420148,41.4019203762,11.6725672968,0.0,10.5075,1.16506729685
 04/26  14:00:00,305.212962288,25.3947286312,15.1546298264,0.0,62.886420148,41.4019203762,11.672286639,0.0,10.5075,1.16478663897
 04/26  15:00:00,305.853801151,25.3947286312,19.233944391,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/26  16:00:00,309.084227825,25.3947286312,21.2863200791,0.0,62.886420148,41.4019203762,11.6724004034,0.0,10.5075,1.16490040337
 04/26  17:00:00,308.989312747,25.3947286312,21.4431477279,0.0,62.886420148,41.4019203762,11.6724150337,0.0,10.5075,1.16491503367
 04/26  18:00:00,297.04085632,25.3947286312,16.8477613719,0.0,41.9242800987,36.8599292233,10.5048033318,0.0,9.34,1.16480333178
 04/26  19:00:00,286.280149385,25.3947286312,13.1118306801,0.0,41.9242800987,36.8599292233,10.1414943625,0.781494362497,9.34,0.02
 04/26  20:00:00,254.954229185,25.3947286312,8.61091744382,0.0,34.9369000822,32.3179380704,10.4580454781,1.12088940448,8.1725,1.16465607357
 04/26  21:00:00,183.782842814,25.3947286312,6.08997344489,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/26  22:00:00,123.440687138,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938452861,0.0,2.335,1.16438452861
 04/26  23:00:00,152.675445698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  24:00:00,130.305534392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  01:00:00,119.181977581,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926138955,0.0,2.335,1.16426138955
 04/27  02:00:00,116.813087658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  03:00:00,114.775845829,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  04:00:00,120.24863897,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992296666,0.0,2.335,1.1642296666
 04/27  05:00:00,118.573997485,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  06:00:00,161.01293029,25.3947286312,0.618215726402,0.0,13.9747600329,18.6919646116,52.0916451999,47.4016451999,4.67,0.02
 04/27  07:00:00,172.360076939,25.3947286312,0.583832578929,0.0,13.9747600329,18.6919646116,76.5141047817,70.6797739783,4.67,1.16433080337
 04/27  08:00:00,252.813907327,25.3947286312,2.01666835656,0.0,34.9369000822,32.3179380704,48.754844153,40.562344153,8.1725,0.02
 04/27  09:00:00,288.564897893,25.3947286312,4.50766123458,0.0,62.886420148,41.4019203762,18.8948075238,7.22264500789,10.5075,1.16466251586
 04/27  10:00:00,287.725218984,25.3947286312,5.82562735743,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/27  11:00:00,312.813462459,25.3947286312,8.16064873438,0.0,62.886420148,41.4019203762,11.6724412291,0.0,10.5075,1.16494122908
 04/27  12:00:00,308.406016681,25.3947286312,10.5258021143,0.0,62.886420148,41.4019203762,11.6724522919,0.0,10.5075,1.16495229194
 04/27  13:00:00,314.107703078,25.3947286312,12.8676606805,0.0,62.886420148,41.4019203762,11.6724274759,0.0,10.5075,1.16492747587
 04/27  14:00:00,311.027983308,25.3947286312,15.2748615195,0.0,62.886420148,41.4019203762,11.6724303131,0.0,10.5075,1.16493031311
 04/27  15:00:00,315.055541056,25.3947286312,21.5313483971,0.0,62.886420148,41.4019203762,11.6723730785,0.0,10.5075,1.16487307854
 04/27  16:00:00,317.023436018,25.3947286312,23.3346070163,0.0,62.886420148,41.4019203762,11.6723740172,0.0,10.5075,1.16487401717
 04/27  17:00:00,312.311744662,25.3947286312,20.8420635028,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/27  18:00:00,302.655537681,25.3947286312,17.5208939528,0.0,41.9242800987,36.8599292233,10.5048153803,0.0,9.34,1.16481538026
 04/27  19:00:00,294.100342856,25.3947286312,14.473305386,0.0,41.9242800987,36.8599292233,11.1977506766,0.693146076141,9.34,1.16460460045
 04/27  20:00:00,267.735903469,25.3947286312,10.5465916879,0.0,34.9369000822,32.3179380704,8.97620589159,0.78370589159,8.1725,0.02
 04/27  21:00:00,191.034858168,25.3947286312,8.04457969561,0.0,13.9747600329,18.6919646116,5.83454255019,0.0,4.67,1.16454255019
 04/27  22:00:00,126.439042882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  23:00:00,154.667096887,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928773867,0.0,2.335,1.16428773867
 04/27  24:00:00,133.195789018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  01:00:00,123.209992724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  02:00:00,122.644233319,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925891036,0.0,2.335,1.16425891036
 04/28  03:00:00,121.493605325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  04:00:00,145.958393256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  05:00:00,144.650588247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  06:00:00,188.656100503,25.3947286312,1.15638844395,0.0,13.9747600329,18.6919646116,29.8563484414,24.0221386833,4.67,1.16420975806
 04/28  07:00:00,194.557293749,25.3947286312,1.1486597243,0.0,13.9747600329,18.6919646116,45.2847183312,40.5947183312,4.67,0.02
 04/28  08:00:00,265.831401776,25.3947286312,3.96203826291,0.0,34.9369000822,32.3179380704,20.9664159865,11.6294179124,8.1725,1.16449807415
 04/28  09:00:00,304.11415038,25.3947286312,7.86413926493,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/28  10:00:00,302.298828368,25.3947286312,9.48557161883,0.0,62.886420148,41.4019203762,11.6722073329,0.0,10.5075,1.16470733288
 04/28  11:00:00,322.633589467,25.3947286312,11.8355076995,0.0,62.886420148,41.4019203762,11.6724606925,0.0,10.5075,1.16496069253
 04/28  12:00:00,316.830550472,25.3947286312,13.1278727959,0.0,62.886420148,41.4019203762,11.6724969587,0.0,10.5075,1.16499695873
 04/28  13:00:00,321.384256354,25.3947286312,14.8200752836,0.0,62.886420148,41.4019203762,11.6724640381,0.0,10.5075,1.16496403808
 04/28  14:00:00,317.044845864,25.3947286312,18.4385677018,0.0,62.886420148,41.4019203762,11.672402663,0.0,10.5075,1.164902663
 04/28  15:00:00,317.641577725,25.3947286312,23.147314658,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/28  16:00:00,317.183149284,25.3947286312,23.4113664109,0.0,62.886420148,41.4019203762,11.6723304528,0.0,10.5075,1.16483045284
 04/28  17:00:00,313.6106031,25.3947286312,21.4373645542,0.0,62.886420148,41.4019203762,11.6723374711,0.0,10.5075,1.16483747111
 04/28  18:00:00,301.730491818,25.3947286312,16.7777672968,0.0,41.9242800987,36.8599292233,10.5047358225,0.0,9.34,1.16473582249
 04/28  19:00:00,284.588882303,25.3947286312,13.544770777,0.0,41.9242800987,36.8599292233,10.0884424397,0.728442439728,9.34,0.02
 04/28  20:00:00,257.725165789,25.3947286312,9.6737835653,0.0,34.9369000822,32.3179380704,10.1208943994,0.783784026429,8.1725,1.16461037294
 04/28  21:00:00,182.801051229,25.3947286312,6.54380687289,0.0,13.9747600329,18.6919646116,5.83446733948,0.0,4.67,1.16446733948
 04/28  22:00:00,125.407556037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  23:00:00,154.948699907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  24:00:00,134.853377929,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921346098,0.0,2.335,1.16421346098
 04/29  01:00:00,123.022297545,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  02:00:00,121.487277436,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  03:00:00,119.567549242,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  04:00:00,126.012386836,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552838727,0.0,1.75125,1.16427838727
 04/29  05:00:00,123.895101812,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  06:00:00,155.186249271,25.3947286312,0.694197894545,0.0,6.98738001645,14.1499734587,30.2620457634,26.7395457634,3.5025,0.02
 04/29  07:00:00,168.386520444,25.3947286312,0.72424294187,0.0,6.98738001645,14.1499734587,52.8017658554,48.1348039919,3.5025,1.16446186351
 04/29  08:00:00,236.372111919,25.3947286312,2.29763931416,0.0,20.9621400493,23.2339557645,24.2310316691,18.3735316691,5.8375,0.02
 04/29  09:00:00,271.299051056,25.3947286312,6.49046431234,0.0,41.9242800987,36.8599292233,10.5045691201,0.0,9.34,1.16456912007
 04/29  10:00:00,302.978543319,25.3947286312,10.5255552222,0.0,62.886420148,41.4019203762,11.6721654382,0.0,10.5075,1.16466543816
 04/29  11:00:00,323.652935243,25.3947286312,12.3970559519,0.0,62.886420148,41.4019203762,11.6723796818,0.0,10.5075,1.16487968179
 04/29  12:00:00,319.141977239,25.3947286312,14.1397120523,0.0,62.886420148,41.4019203762,11.6723937954,0.0,10.5075,1.16489379535
 04/29  13:00:00,330.692327822,25.3947286312,19.7100658812,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 04/29  14:00:00,326.333776633,25.3947286312,23.7948121287,0.0,62.886420148,41.4019203762,11.6724211987,0.0,10.5075,1.16492119869
 04/29  15:00:00,320.908315564,25.3947286312,24.9184496252,0.0,62.886420148,41.4019203762,11.672245855,0.0,10.5075,1.16474585501
 04/29  16:00:00,323.382576042,25.3947286312,27.2664627095,0.0,62.886420148,41.4019203762,11.672242386,0.0,10.5075,1.16474238596
 04/29  17:00:00,322.589171401,25.3947286312,26.9142072429,0.0,62.886420148,41.4019203762,11.6722221628,0.0,10.5075,1.16472216276
 04/29  18:00:00,290.809917482,25.3947286312,17.4366085771,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 04/29  19:00:00,253.343888259,25.3947286312,12.3829634684,0.0,20.9621400493,23.2339557645,7.36303122382,0.360816616617,5.8375,1.1647146072
 04/29  20:00:00,243.095081871,25.3947286312,10.867613519,0.0,20.9621400493,23.2339557645,7.00206721332,0.0,5.8375,1.16456721332
 04/29  21:00:00,181.464918055,25.3947286312,9.43971395056,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 04/29  22:00:00,126.326491063,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561379124,0.0,1.75125,1.16436379124
 04/29  23:00:00,154.458134612,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  24:00:00,134.173434679,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  01:00:00,123.321728647,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550575448,0.0,1.75125,1.16425575448
 04/30  02:00:00,121.816502966,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  03:00:00,121.344652913,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  04:00:00,128.469710159,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548231954,0.0,1.75125,1.16423231954
 04/30  05:00:00,126.909458708,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  06:00:00,157.761577159,25.3947286312,0.820803222005,0.0,6.98738001645,14.1499734587,23.4047866589,19.8822866589,3.5025,0.02
 04/30  07:00:00,171.042605802,25.3947286312,0.851046305153,0.0,6.98738001645,14.1499734587,44.5723744437,39.9055640985,3.5025,1.16431034524
 04/30  08:00:00,208.31612696,25.3947286312,1.4437781154,0.0,6.98738001645,14.1499734587,28.4189258866,24.8964258866,3.5025,0.02
 04/30  09:00:00,195.123554499,25.3947286312,2.0749769229,0.0,6.98738001645,14.1499734587,9.79721288786,6.27471288786,3.5025,0.02
 04/30  10:00:00,234.484569403,25.3947286312,6.75201754201,0.0,27.9495200658,27.7759469175,8.16959864613,0.0,7.005,1.16459864613
 04/30  11:00:00,257.958680812,25.3947286312,8.3571942477,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 04/30  12:00:00,284.466950242,25.3947286312,12.4684664832,0.0,41.9242800987,36.8599292233,10.5047391847,0.0,9.34,1.16473918471
 04/30  13:00:00,287.23841144,25.3947286312,13.2121723166,0.0,41.9242800987,36.8599292233,10.5047358622,0.0,9.34,1.16473586221
 04/30  14:00:00,278.726418335,25.3947286312,14.1490929772,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 04/30  15:00:00,275.238475628,25.3947286312,15.4781449011,0.0,41.9242800987,36.8599292233,10.5046948862,0.0,9.34,1.16469488623
 04/30  16:00:00,277.208609695,25.3947286312,17.17369675,0.0,41.9242800987,36.8599292233,10.5047163794,0.0,9.34,1.16471637936
 04/30  17:00:00,247.485275211,25.3947286312,16.0436052077,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 04/30  18:00:00,243.904781532,25.3947286312,12.3054789579,0.0,13.9747600329,18.6919646116,6.16121674371,0.326702743827,4.67,1.16451399989
 04/30  19:00:00,235.294669177,25.3947286312,10.1754778832,0.0,13.9747600329,18.6919646116,5.83449482065,0.0,4.67,1.16449482065
 04/30  20:00:00,222.656132742,25.3947286312,8.0805880455,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/30  21:00:00,191.346168779,25.3947286312,7.12727187937,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 04/30  22:00:00,125.111481384,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558967892,0.0,1.75125,1.16433967892
 04/30  23:00:00,153.718264659,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  24:00:00,132.467212286,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/01  01:00:00,123.928888261,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922202452,0.0,2.335,1.16422202452
 05/01  02:00:00,122.550308299,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  03:00:00,119.89766917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  04:00:00,124.128260051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  05:00:00,119.976341326,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925092881,0.0,2.335,1.16425092881
 05/01  06:00:00,160.198598669,25.3947286312,0.688696452472,0.0,13.9747600329,18.6919646116,38.1089333582,33.4189333582,4.67,0.02
 05/01  07:00:00,166.087269248,25.3947286312,0.536306475409,0.0,13.9747600329,18.6919646116,69.3658813393,64.6758813393,4.67,0.02
 05/01  08:00:00,239.654741889,25.3947286312,1.37589397599,0.0,34.9369000822,32.3179380704,65.0595625178,55.7225634413,8.1725,1.16449907654
 05/01  09:00:00,270.675268765,25.3947286312,3.1019348973,0.0,62.886420148,41.4019203762,41.5334854017,29.8613822334,10.5075,1.16460316831
 05/01  10:00:00,265.671466565,25.3947286312,3.61452145731,0.0,62.886420148,41.4019203762,25.6360336975,15.1085336975,10.5075,0.02
 05/01  11:00:00,294.53783103,25.3947286312,4.25105684241,0.0,62.886420148,41.4019203762,12.5259420906,0.853573414614,10.5075,1.16486867603
 05/01  12:00:00,286.112568833,25.3947286312,5.39914448228,0.0,62.886420148,41.4019203762,11.672592198,0.0,10.5075,1.16509219797
 05/01  13:00:00,289.88971583,25.3947286312,6.61694374443,0.0,62.886420148,41.4019203762,11.6725545955,0.0,10.5075,1.16505459549
 05/01  14:00:00,289.782561908,25.3947286312,8.13075531012,0.0,62.886420148,41.4019203762,11.6723271792,0.0,10.5075,1.16482717916
 05/01  15:00:00,286.943071978,25.3947286312,8.7900741534,0.0,62.886420148,41.4019203762,11.6722611159,0.0,10.5075,1.16476111592
 05/01  16:00:00,285.557229468,25.3947286312,8.58819716968,0.0,62.886420148,41.4019203762,11.6722525585,0.0,10.5075,1.16475255845
 05/01  17:00:00,281.987753913,25.3947286312,8.02383141363,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/01  18:00:00,274.920866387,25.3947286312,6.5688941113,0.0,41.9242800987,36.8599292233,10.5046850196,0.0,9.34,1.16468501963
 05/01  19:00:00,267.374844457,25.3947286312,5.915418204,0.0,41.9242800987,36.8599292233,10.504613828,0.0,9.34,1.16461382802
 05/01  20:00:00,251.678211293,25.3947286312,4.88683126671,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/01  21:00:00,180.691627433,25.3947286312,2.64706635092,0.0,13.9747600329,18.6919646116,5.83451283134,0.0,4.67,1.16451283134
 05/01  22:00:00,122.080063874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  23:00:00,152.390865093,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928780604,0.0,2.335,1.16428780604
 05/01  24:00:00,129.261449109,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  01:00:00,118.530553472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  02:00:00,117.464327489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  03:00:00,116.308438481,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922198354,0.0,2.335,1.16422198354
 05/02  04:00:00,140.599307494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  05:00:00,139.4872515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  06:00:00,182.781816532,25.3947286312,0.569722884188,0.0,13.9747600329,18.6919646116,34.2973092124,29.6073092124,4.67,0.02
 05/02  07:00:00,185.33062375,25.3947286312,0.503084290384,0.0,13.9747600329,18.6919646116,69.621713685,63.7873022873,4.67,1.16441139767
 05/02  08:00:00,251.047955668,25.3947286312,1.56471406896,0.0,34.9369000822,32.3179380704,52.2902586951,44.0977586951,8.1725,0.02
 05/02  09:00:00,282.325934682,25.3947286312,3.27648983928,0.0,62.886420148,41.4019203762,28.0917249056,16.4196390213,10.5075,1.16458588435
 05/02  10:00:00,276.893298392,25.3947286312,3.6420071587,0.0,62.886420148,41.4019203762,18.4007396942,6.72854205257,10.5075,1.16469764165
 05/02  11:00:00,301.321938234,25.3947286312,4.29214686113,0.0,62.886420148,41.4019203762,11.672481726,0.0,10.5075,1.16498172604
 05/02  12:00:00,293.256695173,25.3947286312,5.33997947144,0.0,62.886420148,41.4019203762,11.6725208142,0.0,10.5075,1.16502081425
 05/02  13:00:00,296.764032969,25.3947286312,6.67781854325,0.0,62.886420148,41.4019203762,11.6724752823,0.0,10.5075,1.16497528229
 05/02  14:00:00,296.132649809,25.3947286312,8.40443789589,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/02  15:00:00,296.943703076,25.3947286312,10.2387748019,0.0,62.886420148,41.4019203762,11.672299721,0.0,10.5075,1.16479972104
 05/02  16:00:00,300.314981483,25.3947286312,11.5113699663,0.0,62.886420148,41.4019203762,11.6722831199,0.0,10.5075,1.16478311986
 05/02  17:00:00,302.250680552,25.3947286312,12.3792320179,0.0,62.886420148,41.4019203762,11.6722832013,0.0,10.5075,1.16478320129
 05/02  18:00:00,295.376577377,25.3947286312,11.3923654365,0.0,41.9242800987,36.8599292233,10.5046595297,0.0,9.34,1.16465952971
 05/02  19:00:00,280.914055395,25.3947286312,11.0555554909,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/02  20:00:00,266.738909085,25.3947286312,9.8784740469,0.0,34.9369000822,32.3179380704,9.33714534156,0.0,8.1725,1.16464534156
 05/02  21:00:00,190.487317437,25.3947286312,7.70637142034,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/02  22:00:00,132.882583929,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934946207,0.0,2.335,1.16434946207
 05/02  23:00:00,161.251129452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  24:00:00,142.784214446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  01:00:00,132.42666491,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922918928,0.0,2.335,1.16422918928
 05/03  02:00:00,132.216364371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  03:00:00,132.061644428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  04:00:00,140.475288775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  05:00:00,136.079988295,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925114053,0.0,2.335,1.16425114053
 05/03  06:00:00,177.586714899,25.3947286312,2.6280648588,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/03  07:00:00,188.441888646,25.3947286312,1.57095341112,0.0,13.9747600329,18.6919646116,21.1037874552,16.4137874552,4.67,0.02
 05/03  08:00:00,267.235158921,25.3947286312,4.5578776292,0.0,34.9369000822,32.3179380704,10.6853491654,1.34836454135,8.1725,1.16448462408
 05/03  09:00:00,303.043383124,25.3947286312,8.36579460813,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/03  10:00:00,297.644884564,25.3947286312,8.63817166515,0.0,62.886420148,41.4019203762,11.6722443249,0.0,10.5075,1.1647443249
 05/03  11:00:00,310.544887905,25.3947286312,8.10281754891,0.0,62.886420148,41.4019203762,11.6724368308,0.0,10.5075,1.16493683084
 05/03  12:00:00,299.644401433,25.3947286312,7.93701187575,0.0,62.886420148,41.4019203762,11.6724458486,0.0,10.5075,1.1649458486
 05/03  13:00:00,299.798491382,25.3947286312,8.10001060875,0.0,62.886420148,41.4019203762,11.6724033295,0.0,10.5075,1.1649033295
 05/03  14:00:00,292.784237305,25.3947286312,8.34371589862,0.0,62.886420148,41.4019203762,11.6723611417,0.0,10.5075,1.16486114169
 05/03  15:00:00,288.903586198,25.3947286312,8.73924045875,0.0,62.886420148,41.4019203762,11.6722770115,0.0,10.5075,1.16477701154
 05/03  16:00:00,289.783802264,25.3947286312,9.15234802851,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/03  17:00:00,288.397834032,25.3947286312,8.9840405472,0.0,62.886420148,41.4019203762,11.6722813717,0.0,10.5075,1.16478137174
 05/03  18:00:00,279.132959296,25.3947286312,7.30169110038,0.0,41.9242800987,36.8599292233,10.5046833328,0.0,9.34,1.16468333285
 05/03  19:00:00,268.648048414,25.3947286312,6.30874933229,0.0,41.9242800987,36.8599292233,10.504586035,0.0,9.34,1.16458603502
 05/03  20:00:00,251.772094401,25.3947286312,5.20585567243,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/03  21:00:00,182.302883558,25.3947286312,3.32047570922,0.0,13.9747600329,18.6919646116,5.83445089726,0.0,4.67,1.16445089726
 05/03  22:00:00,123.780374578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  23:00:00,153.866031566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  24:00:00,130.934045299,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924865901,0.0,2.335,1.16424865901
 05/04  01:00:00,119.491921832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  02:00:00,117.727295807,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  03:00:00,116.003871287,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  04:00:00,122.291781831,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923063888,0.0,2.335,1.16423063888
 05/04  05:00:00,120.191494329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  06:00:00,163.496506671,25.3947286312,0.569603695179,0.0,13.9747600329,18.6919646116,34.1707829577,29.4807829577,4.67,0.02
 05/04  07:00:00,175.815208062,25.3947286312,0.598734007842,0.0,13.9747600329,18.6919646116,59.9862107328,54.1517943382,4.67,1.16441639466
 05/04  08:00:00,254.324025381,25.3947286312,1.97721043313,0.0,34.9369000822,32.3179380704,36.1603288773,27.9678288773,8.1725,0.02
 05/04  09:00:00,285.492163245,25.3947286312,3.80521450257,0.0,62.886420148,41.4019203762,16.6275315076,4.95549146878,10.5075,1.16454003885
 05/04  10:00:00,280.362697275,25.3947286312,4.35441581067,0.0,62.886420148,41.4019203762,11.6721711916,0.0,10.5075,1.16467119164
 05/04  11:00:00,305.24663953,25.3947286312,5.79522972003,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/04  12:00:00,297.054689215,25.3947286312,7.05035365479,0.0,62.886420148,41.4019203762,11.6725664011,0.0,10.5075,1.16506640108
 05/04  13:00:00,300.781332943,25.3947286312,8.60538203583,0.0,62.886420148,41.4019203762,11.6725242151,0.0,10.5075,1.16502421511
 05/04  14:00:00,298.542638017,25.3947286312,10.2386126992,0.0,62.886420148,41.4019203762,11.6723218053,0.0,10.5075,1.16482180533
 05/04  15:00:00,297.42215451,25.3947286312,11.7011631801,0.0,62.886420148,41.4019203762,11.6722628781,0.0,10.5075,1.16476287811
 05/04  16:00:00,300.135649748,25.3947286312,13.1313257409,0.0,62.886420148,41.4019203762,11.6722443698,0.0,10.5075,1.16474436977
 05/04  17:00:00,301.053105048,25.3947286312,13.8429147134,0.0,62.886420148,41.4019203762,11.6722423444,0.0,10.5075,1.16474234437
 05/04  18:00:00,292.597865711,25.3947286312,11.8983126516,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/04  19:00:00,284.973634596,25.3947286312,10.9555057327,0.0,41.9242800987,36.8599292233,10.5046262867,0.0,9.34,1.16462628674
 05/04  20:00:00,267.297484339,25.3947286312,9.35199676285,0.0,34.9369000822,32.3179380704,9.33705770939,0.0,8.1725,1.16455770939
 05/04  21:00:00,192.48181154,25.3947286312,7.40507237234,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/04  22:00:00,128.607503508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  23:00:00,157.543156947,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929151842,0.0,2.335,1.16429151842
 05/04  24:00:00,136.303313812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  01:00:00,123.854878626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  02:00:00,121.770882803,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925842186,0.0,2.335,1.16425842186
 05/05  03:00:00,120.093457289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  04:00:00,143.622359587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  05:00:00,142.107925487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  06:00:00,185.848756726,25.3947286312,0.882173138734,0.0,13.9747600329,18.6919646116,26.578700536,20.7444950016,4.67,1.16420553442
 05/05  07:00:00,190.054187993,25.3947286312,0.804544223228,0.0,13.9747600329,18.6919646116,49.6760483758,44.9860483758,4.67,0.02
 05/05  08:00:00,258.213570416,25.3947286312,2.66437580541,0.0,34.9369000822,32.3179380704,27.1542544456,17.8172782499,8.1725,1.16447619572
 05/05  09:00:00,292.134767301,25.3947286312,5.19753092061,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/05  10:00:00,288.519284575,25.3947286312,6.8313433527,0.0,62.886420148,41.4019203762,11.6721646842,0.0,10.5075,1.16466468423
 05/05  11:00:00,311.982403167,25.3947286312,8.66553922406,0.0,62.886420148,41.4019203762,11.6723949216,0.0,10.5075,1.16489492162
 05/05  12:00:00,305.782752461,25.3947286312,10.6161665553,0.0,62.886420148,41.4019203762,11.6724123101,0.0,10.5075,1.16491231013
 05/05  13:00:00,308.804744471,25.3947286312,12.3731273113,0.0,62.886420148,41.4019203762,11.672579717,0.0,10.5075,1.16507971696
 05/05  14:00:00,304.712496642,25.3947286312,14.2842939041,0.0,62.886420148,41.4019203762,11.6722851631,0.0,10.5075,1.16478516309
 05/05  15:00:00,303.440061013,25.3947286312,17.0351982455,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/05  16:00:00,304.605682918,25.3947286312,18.2870997127,0.0,62.886420148,41.4019203762,11.6723752998,0.0,10.5075,1.16487529977
 05/05  17:00:00,304.584047132,25.3947286312,18.7381006812,0.0,62.886420148,41.4019203762,11.6723679579,0.0,10.5075,1.16486795789
 05/05  18:00:00,298.095171196,25.3947286312,16.1160308858,0.0,41.9242800987,36.8599292233,10.504738413,0.0,9.34,1.16473841304
 05/05  19:00:00,281.289311851,25.3947286312,14.384962233,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/05  20:00:00,261.927537836,25.3947286312,11.5155460798,0.0,34.9369000822,32.3179380704,9.33707602015,0.0,8.1725,1.16457602015
 05/05  21:00:00,188.295003193,25.3947286312,9.84569815678,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/05  22:00:00,128.138678137,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993622858,0.0,2.335,1.1643622858
 05/05  23:00:00,156.652746168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  24:00:00,136.413949255,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/06  01:00:00,122.545864335,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558507608,0.0,1.75125,1.16433507608
 05/06  02:00:00,120.688790789,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  03:00:00,119.024656052,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  04:00:00,125.053669127,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546823286,0.0,1.75125,1.16421823286
 05/06  05:00:00,122.978664545,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  06:00:00,155.049954027,25.3947286312,0.895816698868,0.0,6.98738001645,14.1499734587,21.0585043696,17.5360043696,3.5025,0.02
 05/06  07:00:00,170.32152049,25.3947286312,1.04358984078,0.0,6.98738001645,14.1499734587,35.5542644243,30.887350428,3.5025,1.16441399626
 05/06  08:00:00,238.412180556,25.3947286312,2.92111848943,0.0,20.9621400493,23.2339557645,11.7142124532,5.8567124532,5.8375,0.02
 05/06  09:00:00,272.714545081,25.3947286312,7.63514624652,0.0,41.9242800987,36.8599292233,10.5045338916,0.0,9.34,1.16453389157
 05/06  10:00:00,302.309181601,25.3947286312,10.9540103521,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/06  11:00:00,325.353830811,25.3947286312,13.3282651637,0.0,62.886420148,41.4019203762,11.6724343991,0.0,10.5075,1.16493439906
 05/06  12:00:00,320.403030756,25.3947286312,15.367333971,0.0,62.886420148,41.4019203762,11.6723892494,0.0,10.5075,1.16488924936
 05/06  13:00:00,324.940146077,25.3947286312,17.2375607805,0.0,62.886420148,41.4019203762,11.6725534332,0.0,10.5075,1.16505343322
 05/06  14:00:00,321.403781642,25.3947286312,21.6231623032,0.0,62.886420148,41.4019203762,11.6723062756,0.0,10.5075,1.1648062756
 05/06  15:00:00,320.994692389,25.3947286312,25.6806612773,0.0,62.886420148,41.4019203762,11.6722969226,0.0,10.5075,1.16479692264
 05/06  16:00:00,321.958684652,25.3947286312,26.9996475384,0.0,62.886420148,41.4019203762,11.6722712015,0.0,10.5075,1.16477120153
 05/06  17:00:00,318.151597225,25.3947286312,24.8588002042,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/06  18:00:00,289.953447134,25.3947286312,17.3233321201,0.0,34.9369000822,32.3179380704,9.33719944998,0.0,8.1725,1.16469944998
 05/06  19:00:00,250.381498508,25.3947286312,12.9486284241,0.0,20.9621400493,23.2339557645,7.34724893922,0.345097814328,5.8375,1.16465112489
 05/06  20:00:00,243.155628239,25.3947286312,11.1980778778,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 05/06  21:00:00,184.939143642,25.3947286312,11.5439578353,0.0,6.98738001645,14.1499734587,4.66696130278,0.0,3.5025,1.16446130278
 05/06  22:00:00,128.900646019,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  23:00:00,157.012653094,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555095562,0.0,1.75125,1.16430095562
 05/06  24:00:00,137.65303624,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  01:00:00,127.009507955,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  02:00:00,126.153468614,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554058701,0.0,1.75125,1.16429058701
 05/07  03:00:00,126.073127284,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  04:00:00,133.913138206,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  05:00:00,133.42406847,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  06:00:00,163.994138683,25.3947286312,3.73202167414,0.0,6.98738001645,14.1499734587,4.66678341481,0.0,3.5025,1.16428341481
 05/07  07:00:00,182.154471146,25.3947286312,2.91394069084,0.0,6.98738001645,14.1499734587,4.58649539458,1.06399539458,3.5025,0.02
 05/07  08:00:00,218.721551433,25.3947286312,4.16026880775,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/07  09:00:00,205.250654393,25.3947286312,5.62886017193,0.0,6.98738001645,14.1499734587,4.6668821272,0.0,3.5025,1.1643821272
 05/07  10:00:00,243.158697807,25.3947286312,10.4841137947,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/07  11:00:00,261.995598176,25.3947286312,10.7676638102,0.0,27.9495200658,27.7759469175,8.16959921781,0.0,7.005,1.16459921781
 05/07  12:00:00,288.451715669,25.3947286312,14.2804012049,0.0,41.9242800987,36.8599292233,10.5046000675,0.0,9.34,1.16460006751
 05/07  13:00:00,295.6165011,25.3947286312,16.1937534437,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/07  14:00:00,288.783605921,25.3947286312,17.6058350889,0.0,41.9242800987,36.8599292233,10.5046957381,0.0,9.34,1.16469573812
 05/07  15:00:00,282.848288394,25.3947286312,18.0657571831,0.0,41.9242800987,36.8599292233,10.5046671498,0.0,9.34,1.1646671498
 05/07  16:00:00,282.386241918,25.3947286312,18.5474463022,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/07  17:00:00,251.281134271,25.3947286312,16.7123081491,0.0,27.9495200658,27.7759469175,8.16963618926,0.0,7.005,1.16463618926
 05/07  18:00:00,250.093413363,25.3947286312,13.5422155341,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/07  19:00:00,241.462113997,25.3947286312,12.313728937,0.0,13.9747600329,18.6919646116,5.83452673624,0.0,4.67,1.16452673624
 05/07  20:00:00,236.493052707,25.3947286312,11.6009025727,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/07  21:00:00,208.654684408,25.3947286312,15.3956687482,0.0,13.9747600329,18.6919646116,5.83441483607,0.0,4.67,1.16441483607
 05/07  22:00:00,134.645057301,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  23:00:00,161.946199595,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154668808,0.0,1.75125,1.1642168808
 05/07  24:00:00,144.013400121,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/08  01:00:00,136.594171894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  02:00:00,135.217827889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  03:00:00,134.970305407,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920485494,0.0,2.335,1.16420485494
 05/08  04:00:00,143.055727767,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  05:00:00,141.591389588,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  06:00:00,191.91310363,25.3947286312,11.4311053905,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/08  07:00:00,210.891791977,25.3947286312,8.54312648038,0.0,13.9747600329,18.6919646116,6.93170418378,1.09731699602,4.67,1.16438718776
 05/08  08:00:00,288.19572816,25.3947286312,12.1803569863,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/08  09:00:00,321.860364432,25.3947286312,15.7090356835,0.0,62.886420148,41.4019203762,11.6720464486,0.0,10.5075,1.16454644862
 05/08  10:00:00,320.35035467,25.3947286312,16.8158526196,0.0,62.886420148,41.4019203762,11.6721424313,0.0,10.5075,1.1646424313
 05/08  11:00:00,334.503524672,25.3947286312,19.6245945222,0.0,62.886420148,41.4019203762,11.6724058593,0.0,10.5075,1.16490585925
 05/08  12:00:00,336.844821005,25.3947286312,24.4373898108,0.0,62.886420148,41.4019203762,11.6724286221,0.0,10.5075,1.16492862213
 05/08  13:00:00,347.675475539,25.3947286312,31.9811893038,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/08  14:00:00,350.330329556,25.3947286312,39.2578040519,0.0,62.886420148,41.4019203762,11.6724228226,0.0,10.5075,1.16492282265
 05/08  15:00:00,346.790064037,25.3947286312,42.6089460678,0.0,62.886420148,41.4019203762,11.672355032,0.0,10.5075,1.16485503198
 05/08  16:00:00,343.169210583,25.3947286312,41.7788454221,0.0,62.886420148,41.4019203762,11.672326933,0.0,10.5075,1.16482693297
 05/08  17:00:00,340.116707835,25.3947286312,39.8535923225,0.0,62.886420148,41.4019203762,11.672315144,0.0,10.5075,1.16481514403
 05/08  18:00:00,326.078569572,25.3947286312,33.1395522477,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/08  19:00:00,314.066342698,25.3947286312,26.7861345543,0.0,41.9242800987,36.8599292233,10.5046919335,0.0,9.34,1.16469193351
 05/08  20:00:00,293.053685993,25.3947286312,21.649122586,0.0,34.9369000822,32.3179380704,9.33711533007,0.0,8.1725,1.16461533007
 05/08  21:00:00,216.883356183,25.3947286312,24.4941430609,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/08  22:00:00,136.017774356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  23:00:00,163.084163327,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927364295,0.0,2.335,1.16427364295
 05/08  24:00:00,144.760513929,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  01:00:00,136.131129172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  02:00:00,134.608561747,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924633688,0.0,2.335,1.16424633688
 05/09  03:00:00,134.388942105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  04:00:00,162.693823872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  05:00:00,161.554304201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  06:00:00,215.442058369,25.3947286312,13.9820924456,0.0,13.9747600329,18.6919646116,5.83424097149,0.0,4.67,1.16424097149
 05/09  07:00:00,223.157126838,25.3947286312,9.1842552017,0.0,13.9747600329,18.6919646116,5.50098060803,0.810980608033,4.67,0.02
 05/09  08:00:00,289.588424774,25.3947286312,13.3062322886,0.0,34.9369000822,32.3179380704,9.33701745252,0.0,8.1725,1.16451745252
 05/09  09:00:00,326.54769817,25.3947286312,18.3849055741,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/09  10:00:00,326.557851532,25.3947286312,20.5230574419,0.0,62.886420148,41.4019203762,11.6721940253,0.0,10.5075,1.16469402533
 05/09  11:00:00,340.828232515,25.3947286312,24.3551307646,0.0,62.886420148,41.4019203762,11.6724109823,0.0,10.5075,1.16491098226
 05/09  12:00:00,341.432779188,25.3947286312,27.8888119003,0.0,62.886420148,41.4019203762,11.6724175987,0.0,10.5075,1.16491759868
 05/09  13:00:00,346.389699067,25.3947286312,31.1270093496,0.0,62.886420148,41.4019203762,11.6725726924,0.0,10.5075,1.16507269239
 05/09  14:00:00,344.036398844,25.3947286312,34.6603923431,0.0,62.886420148,41.4019203762,11.6722720193,0.0,10.5075,1.16477201925
 05/09  15:00:00,338.53146358,25.3947286312,36.1796549923,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/09  16:00:00,334.731638035,25.3947286312,34.9490730794,0.0,62.886420148,41.4019203762,11.6723517778,0.0,10.5075,1.16485177779
 05/09  17:00:00,332.345689889,25.3947286312,33.4014389535,0.0,62.886420148,41.4019203762,11.672334824,0.0,10.5075,1.16483482402
 05/09  18:00:00,320.916575832,25.3947286312,28.4126918931,0.0,41.9242800987,36.8599292233,10.504697432,0.0,9.34,1.164697432
 05/09  19:00:00,300.61365091,25.3947286312,23.0465421809,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/09  20:00:00,281.68853304,25.3947286312,19.3185352037,0.0,34.9369000822,32.3179380704,9.33716915866,0.0,8.1725,1.16466915866
 05/09  21:00:00,206.679366289,25.3947286312,20.7233742162,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/09  22:00:00,134.999721868,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936812065,0.0,2.335,1.16436812065
 05/09  23:00:00,161.716700756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  24:00:00,142.950088929,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  01:00:00,132.998269873,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924432846,0.0,2.335,1.16424432846
 05/10  02:00:00,130.78968676,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  03:00:00,130.217954984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  04:00:00,138.684439468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  05:00:00,137.85359226,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919948577,0.0,2.335,1.16419948577
 05/10  06:00:00,183.305399972,25.3947286312,7.62906785238,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/10  07:00:00,199.959829736,25.3947286312,5.46468876047,0.0,13.9747600329,18.6919646116,5.60133826185,0.911338261848,4.67,0.02
 05/10  08:00:00,278.24698042,25.3947286312,9.11988451945,0.0,34.9369000822,32.3179380704,9.33698044145,0.0,8.1725,1.16448044145
 05/10  09:00:00,314.076547485,25.3947286312,13.3259952356,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/10  10:00:00,317.899091005,25.3947286312,16.3640564998,0.0,62.886420148,41.4019203762,11.6722191503,0.0,10.5075,1.16471915026
 05/10  11:00:00,332.438653798,25.3947286312,18.9116497663,0.0,62.886420148,41.4019203762,11.6723899013,0.0,10.5075,1.16488990132
 05/10  12:00:00,333.409204269,25.3947286312,22.6632213849,0.0,62.886420148,41.4019203762,11.6725975206,0.0,10.5075,1.16509752065
 05/10  13:00:00,344.398664437,25.3947286312,30.4821008212,0.0,62.886420148,41.4019203762,11.6725350453,0.0,10.5075,1.16503504525
 05/10  14:00:00,341.895192979,25.3947286312,34.5573393539,0.0,62.886420148,41.4019203762,11.6722623097,0.0,10.5075,1.16476230965
 05/10  15:00:00,339.048653071,25.3947286312,38.8136427458,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/10  16:00:00,342.013902707,25.3947286312,41.5203110215,0.0,62.886420148,41.4019203762,11.6723500743,0.0,10.5075,1.1648500743
 05/10  17:00:00,336.341845446,25.3947286312,38.174330681,0.0,62.886420148,41.4019203762,11.6723280589,0.0,10.5075,1.16482805894
 05/10  18:00:00,319.757677241,25.3947286312,29.6053742406,0.0,41.9242800987,36.8599292233,10.5047021515,0.0,9.34,1.16470215146
 05/10  19:00:00,308.609185465,25.3947286312,23.8708956391,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/10  20:00:00,290.861002463,25.3947286312,20.8592406367,0.0,34.9369000822,32.3179380704,9.33705555659,0.0,8.1725,1.16455555659
 05/10  21:00:00,217.474697461,25.3947286312,24.9563017099,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/10  22:00:00,135.232358349,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937453871,0.0,2.335,1.16437453871
 05/10  23:00:00,162.166142487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  24:00:00,144.060781552,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  01:00:00,134.01289255,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992156206,0.0,2.335,1.1642156206
 05/11  02:00:00,131.54852313,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  03:00:00,131.006907152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  04:00:00,139.168197681,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924080369,0.0,2.335,1.16424080369
 05/11  05:00:00,138.46614384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  06:00:00,186.15567249,25.3947286312,9.58084702882,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/11  07:00:00,204.435506023,25.3947286312,7.43143180682,0.0,13.9747600329,18.6919646116,6.71694573259,0.882624028491,4.67,1.1643217041
 05/11  08:00:00,287.941454762,25.3947286312,12.9034282747,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/11  09:00:00,327.825011338,25.3947286312,18.5700960533,0.0,62.886420148,41.4019203762,11.672111049,0.0,10.5075,1.16461104897
 05/11  10:00:00,326.952883257,25.3947286312,20.5999935411,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/11  11:00:00,344.263673455,25.3947286312,26.7031784134,0.0,62.886420148,41.4019203762,11.6723428538,0.0,10.5075,1.16484285377
 05/11  12:00:00,342.080809547,25.3947286312,30.9531859952,0.0,62.886420148,41.4019203762,11.6725340454,0.0,10.5075,1.16503404538
 05/11  13:00:00,347.044866203,25.3947286312,33.6061363492,0.0,62.886420148,41.4019203762,11.6724720147,0.0,10.5075,1.1649720147
 05/11  14:00:00,340.744233612,25.3947286312,35.8003467211,0.0,62.886420148,41.4019203762,11.6724117836,0.0,10.5075,1.16491178359
 05/11  15:00:00,335.28128775,25.3947286312,37.6849849016,0.0,62.886420148,41.4019203762,11.6723106639,0.0,10.5075,1.16481066388
 05/11  16:00:00,334.482733629,25.3947286312,37.6426428039,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/11  17:00:00,334.058627335,25.3947286312,37.2190872202,0.0,62.886420148,41.4019203762,11.6722955107,0.0,10.5075,1.16479551065
 05/11  18:00:00,323.2746268,25.3947286312,32.5181550695,0.0,41.9242800987,36.8599292233,10.5046810141,0.0,9.34,1.16468101409
 05/11  19:00:00,309.195501547,25.3947286312,25.3077529249,0.0,41.9242800987,36.8599292233,10.5045686289,0.0,9.34,1.16456862895
 05/11  20:00:00,289.422533416,25.3947286312,21.1528849708,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/11  21:00:00,214.312905036,25.3947286312,23.1658676751,0.0,13.9747600329,18.6919646116,5.8344209343,0.0,4.67,1.1644209343
 05/11  22:00:00,134.272551053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  23:00:00,162.04288774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  24:00:00,142.720605214,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921588841,0.0,2.335,1.16421588841
 05/12  01:00:00,133.431451623,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  02:00:00,132.044165951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  03:00:00,131.593899392,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  04:00:00,160.250387316,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919258574,0.0,2.335,1.16419258574
 05/12  05:00:00,159.915297771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  06:00:00,210.538348399,25.3947286312,11.2249977228,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/12  07:00:00,219.334044272,25.3947286312,8.09351370715,0.0,13.9747600329,18.6919646116,6.75047282234,0.916105546267,4.67,1.16436727607
 05/12  08:00:00,288.044072857,25.3947286312,12.7734288551,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/12  09:00:00,326.574661304,25.3947286312,18.1836430708,0.0,62.886420148,41.4019203762,11.67210826,0.0,10.5075,1.16460826003
 05/12  10:00:00,324.678281936,25.3947286312,19.9380107408,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/12  11:00:00,343.611507024,25.3947286312,26.2460484858,0.0,62.886420148,41.4019203762,11.6724728637,0.0,10.5075,1.16497286373
 05/12  12:00:00,343.327776755,25.3947286312,31.3064528734,0.0,62.886420148,41.4019203762,11.6724449751,0.0,10.5075,1.16494497507
 05/12  13:00:00,349.749195596,25.3947286312,35.0063883439,0.0,62.886420148,41.4019203762,11.6723832758,0.0,10.5075,1.16488327584
