Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/12  14:00:00,348.713738911,25.3947286312,40.8261456395,0.0,62.886420148,41.4019203762,11.6723499377,0.0,10.5075,1.16484993767
 05/12  15:00:00,344.443352155,25.3947286312,43.8887180338,0.0,62.886420148,41.4019203762,11.6722601043,0.0,10.5075,1.16476010425
 05/12  16:00:00,343.465807773,25.3947286312,43.7957933909,0.0,62.886420148,41.4019203762,11.6722254422,0.0,10.5075,1.1647254422
 05/12  17:00:00,340.645153971,25.3947286312,41.7565451021,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/12  18:00:00,325.157635968,25.3947286312,34.0809166852,0.0,41.9242800987,36.8599292233,10.5047975132,0.0,9.34,1.16479751324
 05/12  19:00:00,301.768668119,25.3947286312,26.3417067159,0.0,41.9242800987,36.8599292233,10.504683406,0.0,9.34,1.16468340597
 05/12  20:00:00,279.990477719,25.3947286312,20.6419802119,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/12  21:00:00,206.539426734,25.3947286312,22.1268973825,0.0,13.9747600329,18.6919646116,5.83442120444,0.0,4.67,1.16442120444
 05/12  22:00:00,134.496780781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  23:00:00,161.673673783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  24:00:00,142.848198382,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920418406,0.0,2.335,1.16420418406
 05/13  01:00:00,130.974038879,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  02:00:00,129.123221637,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  03:00:00,129.007444685,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548799173,0.0,1.75125,1.16423799173
 05/13  04:00:00,137.047011753,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  05:00:00,135.99457573,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  06:00:00,170.480694266,25.3947286312,8.20904515842,0.0,6.98738001645,14.1499734587,4.66679002733,0.0,3.5025,1.16429002733
 05/13  07:00:00,190.464538452,25.3947286312,6.86166550447,0.0,6.98738001645,14.1499734587,4.09038166543,0.567881665434,3.5025,0.02
 05/13  08:00:00,259.575729004,25.3947286312,10.9117628687,0.0,20.9621400493,23.2339557645,7.00195585972,0.0,5.8375,1.16445585972
 05/13  09:00:00,293.439811459,25.3947286312,16.6441082286,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/13  10:00:00,324.929259319,25.3947286312,22.0281840049,0.0,62.886420148,41.4019203762,11.6722366255,0.0,10.5075,1.16473662554
 05/13  11:00:00,348.349943549,25.3947286312,30.4722811609,0.0,62.886420148,41.4019203762,11.6724063853,0.0,10.5075,1.1649063853
 05/13  12:00:00,350.060302157,25.3947286312,36.3380577042,0.0,62.886420148,41.4019203762,11.6723838057,0.0,10.5075,1.16488380565
 05/13  13:00:00,357.836905321,25.3947286312,40.9339566738,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/13  14:00:00,353.496299719,25.3947286312,43.9321653877,0.0,62.886420148,41.4019203762,11.6723761855,0.0,10.5075,1.16487618553
 05/13  15:00:00,345.401152891,25.3947286312,43.7403063063,0.0,62.886420148,41.4019203762,11.6723525678,0.0,10.5075,1.1648525678
 05/13  16:00:00,340.728088402,25.3947286312,40.9104529595,0.0,62.886420148,41.4019203762,11.6723131216,0.0,10.5075,1.16481312161
 05/13  17:00:00,335.296554942,25.3947286312,37.1994941149,0.0,62.886420148,41.4019203762,11.6722577875,0.0,10.5075,1.16475778752
 05/13  18:00:00,304.348112167,25.3947286312,26.3822409066,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/13  19:00:00,264.617095563,25.3947286312,19.6866525488,0.0,20.9621400493,23.2339557645,7.00219281641,0.0,5.8375,1.16469281641
 05/13  20:00:00,258.030417934,25.3947286312,17.8741998888,0.0,20.9621400493,23.2339557645,7.00200327581,0.0,5.8375,1.16450327581
 05/13  21:00:00,185.064865438,25.3947286312,11.9069776392,0.0,6.98738001645,14.1499734587,3.96652005059,0.444020050594,3.5025,0.02
 05/13  22:00:00,125.680683506,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  23:00:00,154.853121534,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155507384,0.0,1.75125,1.1643007384
 05/13  24:00:00,135.434899405,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  01:00:00,125.302719184,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  02:00:00,124.745001686,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549595909,0.0,1.75125,1.16424595909
 05/14  03:00:00,124.745709897,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  04:00:00,132.564170102,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  05:00:00,132.344930376,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552075113,0.0,1.75125,1.16427075113
 05/14  06:00:00,164.410320055,25.3947286312,4.18353887575,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/14  07:00:00,180.168818766,25.3947286312,2.97291808834,0.0,6.98738001645,14.1499734587,4.46147564683,0.938975646828,3.5025,0.02
 05/14  08:00:00,215.753629287,25.3947286312,3.66912956604,0.0,6.98738001645,14.1499734587,4.66683597749,0.0,3.5025,1.16433597749
 05/14  09:00:00,200.757166852,25.3947286312,4.75357871277,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/14  10:00:00,238.877636997,25.3947286312,9.30153519972,0.0,27.9495200658,27.7759469175,8.16957301488,0.0,7.005,1.16457301488
 05/14  11:00:00,263.960677621,25.3947286312,11.4260791212,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/14  12:00:00,290.341950184,25.3947286312,15.6003744586,0.0,41.9242800987,36.8599292233,10.5045684009,0.0,9.34,1.16456840087
 05/14  13:00:00,300.142960414,25.3947286312,20.7222412139,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/14  14:00:00,296.844482484,25.3947286312,26.0091344265,0.0,41.9242800987,36.8599292233,10.5046525491,0.0,9.34,1.16465254906
 05/14  15:00:00,295.156001867,25.3947286312,29.4065909228,0.0,41.9242800987,36.8599292233,10.5046063784,0.0,9.34,1.16460637839
 05/14  16:00:00,294.582905358,25.3947286312,29.3508539057,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/14  17:00:00,260.862209573,25.3947286312,25.3689601445,0.0,27.9495200658,27.7759469175,8.16956323369,0.0,7.005,1.16456323369
 05/14  18:00:00,255.761902569,25.3947286312,19.1635875156,0.0,13.9747600329,18.6919646116,5.83443711578,0.0,4.67,1.16443711578
 05/14  19:00:00,242.672348796,25.3947286312,15.5180904111,0.0,13.9747600329,18.6919646116,4.98957558189,0.299575581886,4.67,0.02
 05/14  20:00:00,233.435969974,25.3947286312,13.0407059584,0.0,13.9747600329,18.6919646116,5.83439517756,0.0,4.67,1.16439517756
 05/14  21:00:00,205.787025421,25.3947286312,15.608170182,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/14  22:00:00,130.899786829,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  23:00:00,158.988507027,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155102139,0.0,1.75125,1.1642602139
 05/14  24:00:00,139.85445934,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/15  01:00:00,131.57684864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  02:00:00,130.650855657,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  03:00:00,130.049675502,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924339379,0.0,2.335,1.16424339379
 05/15  04:00:00,138.823231319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  05:00:00,138.221282088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  06:00:00,185.529063374,25.3947286312,8.39477650378,0.0,13.9747600329,18.6919646116,5.83419693593,0.0,4.67,1.16419693593
 05/15  07:00:00,205.628788658,25.3947286312,7.20406943121,0.0,13.9747600329,18.6919646116,5.59097308291,0.90097308291,4.67,0.02
 05/15  08:00:00,286.897381077,25.3947286312,11.9499792912,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/15  09:00:00,315.235806975,25.3947286312,13.1793471493,0.0,62.886420148,41.4019203762,11.67205936,0.0,10.5075,1.16455935997
 05/15  10:00:00,308.051314288,25.3947286312,12.2850932114,0.0,62.886420148,41.4019203762,11.6721371779,0.0,10.5075,1.16463717793
 05/15  11:00:00,318.84833225,25.3947286312,11.7806393656,0.0,62.886420148,41.4019203762,11.6723768577,0.0,10.5075,1.1648768577
 05/15  12:00:00,306.324291439,25.3947286312,10.387343607,0.0,62.886420148,41.4019203762,11.6723808524,0.0,10.5075,1.16488085236
 05/15  13:00:00,306.677973127,25.3947286312,10.0631572044,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/15  14:00:00,303.137049831,25.3947286312,11.2539506298,0.0,62.886420148,41.4019203762,11.6723579589,0.0,10.5075,1.1648579589
 05/15  15:00:00,304.554869651,25.3947286312,12.9273651882,0.0,62.886420148,41.4019203762,11.6722749506,0.0,10.5075,1.16477495055
 05/15  16:00:00,306.872978074,25.3947286312,13.5685698055,0.0,62.886420148,41.4019203762,11.672230697,0.0,10.5075,1.16473069705
 05/15  17:00:00,306.481114384,25.3947286312,13.6087617263,0.0,62.886420148,41.4019203762,11.6722022873,0.0,10.5075,1.16470228726
 05/15  18:00:00,299.545154591,25.3947286312,12.5449431692,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/15  19:00:00,292.729038309,25.3947286312,11.9035936129,0.0,41.9242800987,36.8599292233,10.5045662014,0.0,9.34,1.16456620135
 05/15  20:00:00,275.748598424,25.3947286312,10.3222123878,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/15  21:00:00,197.218756788,25.3947286312,8.16230376008,0.0,13.9747600329,18.6919646116,5.83450958936,0.0,4.67,1.16450958936
 05/15  22:00:00,132.249078349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  23:00:00,160.491904358,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927678379,0.0,2.335,1.16427678379
 05/15  24:00:00,141.586443488,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  01:00:00,130.818449772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  02:00:00,130.418456261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  03:00:00,129.845452719,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921493065,0.0,2.335,1.16421493065
 05/16  04:00:00,157.743733682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  05:00:00,157.964633682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  06:00:00,203.396357111,25.3947286312,4.99681260264,0.0,13.9747600329,18.6919646116,5.83423029716,0.0,4.67,1.16423029716
 05/16  07:00:00,213.961010374,25.3947286312,4.22542351937,0.0,13.9747600329,18.6919646116,5.6353499827,0.945349982702,4.67,0.02
 05/16  08:00:00,279.728035926,25.3947286312,8.08343342954,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/16  09:00:00,314.423097584,25.3947286312,12.0314862402,0.0,62.886420148,41.4019203762,11.6720912029,0.0,10.5075,1.16459120289
 05/16  10:00:00,304.672869024,25.3947286312,10.3646698811,0.0,62.886420148,41.4019203762,11.6721650887,0.0,10.5075,1.16466508871
 05/16  11:00:00,313.272181697,25.3947286312,9.15959221103,0.0,62.886420148,41.4019203762,11.6724013583,0.0,10.5075,1.16490135827
 05/16  12:00:00,304.36064973,25.3947286312,9.32691431421,0.0,62.886420148,41.4019203762,11.6724026541,0.0,10.5075,1.16490265412
 05/16  13:00:00,308.132854774,25.3947286312,10.0007611022,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/16  14:00:00,302.229661461,25.3947286312,10.4660945672,0.0,62.886420148,41.4019203762,11.6723774728,0.0,10.5075,1.16487747276
 05/16  15:00:00,300.362007578,25.3947286312,11.3510471503,0.0,62.886420148,41.4019203762,11.6722923046,0.0,10.5075,1.16479230458
 05/16  16:00:00,304.519970427,25.3947286312,12.8299809214,0.0,62.886420148,41.4019203762,11.6722457592,0.0,10.5075,1.1647457592
 05/16  17:00:00,305.905174964,25.3947286312,13.5375529136,0.0,62.886420148,41.4019203762,11.6722150133,0.0,10.5075,1.16471501326
 05/16  18:00:00,298.664706083,25.3947286312,12.4845279054,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/16  19:00:00,283.979268944,25.3947286312,12.1924287721,0.0,41.9242800987,36.8599292233,10.504577207,0.0,9.34,1.16457720696
 05/16  20:00:00,267.338505168,25.3947286312,10.5641807829,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/16  21:00:00,190.339832438,25.3947286312,8.09030106114,0.0,13.9747600329,18.6919646116,5.83451878792,0.0,4.67,1.16451878792
 05/16  22:00:00,132.083856404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  23:00:00,160.552964045,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928530861,0.0,2.335,1.16428530861
 05/16  24:00:00,141.719979029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  01:00:00,130.813445371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  02:00:00,129.53194027,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  03:00:00,129.413173975,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922294637,0.0,2.335,1.16422294637
 05/17  04:00:00,137.759495979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  05:00:00,137.100978111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  06:00:00,179.864595181,25.3947286312,4.11011981622,0.0,13.9747600329,18.6919646116,5.83423770861,0.0,4.67,1.16423770861
 05/17  07:00:00,197.455803613,25.3947286312,3.20661444543,0.0,13.9747600329,18.6919646116,5.61363398641,0.923633986409,4.67,0.02
 05/17  08:00:00,272.843583583,25.3947286312,6.06248289902,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/17  09:00:00,303.520894787,25.3947286312,8.74198601604,0.0,62.886420148,41.4019203762,11.6720943267,0.0,10.5075,1.16459432669
 05/17  10:00:00,297.977488001,25.3947286312,8.59125405278,0.0,62.886420148,41.4019203762,11.6721669315,0.0,10.5075,1.16466693151
 05/17  11:00:00,316.777166882,25.3947286312,10.0949028262,0.0,62.886420148,41.4019203762,11.6723998651,0.0,10.5075,1.16489986513
 05/17  12:00:00,313.670435176,25.3947286312,12.0894143881,0.0,62.886420148,41.4019203762,11.6723985412,0.0,10.5075,1.16489854124
 05/17  13:00:00,320.217955304,25.3947286312,13.282791748,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/17  14:00:00,312.830303976,25.3947286312,13.9946329791,0.0,62.886420148,41.4019203762,11.6723709899,0.0,10.5075,1.16487098994
 05/17  15:00:00,312.042576403,25.3947286312,16.0879146067,0.0,62.886420148,41.4019203762,11.6722836991,0.0,10.5075,1.16478369906
 05/17  16:00:00,314.39891325,25.3947286312,17.8223598744,0.0,62.886420148,41.4019203762,11.6722349,0.0,10.5075,1.16473490002
 05/17  17:00:00,315.261058982,25.3947286312,18.6955544584,0.0,62.886420148,41.4019203762,11.6722018366,0.0,10.5075,1.16470183657
 05/17  18:00:00,306.101095956,25.3947286312,16.3130522676,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/17  19:00:00,297.874224395,25.3947286312,14.6627304271,0.0,41.9242800987,36.8599292233,10.5045622363,0.0,9.34,1.16456223632
 05/17  20:00:00,278.40058984,25.3947286312,12.2496628115,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/17  21:00:00,199.934564516,25.3947286312,10.8082459799,0.0,13.9747600329,18.6919646116,5.83452039878,0.0,4.67,1.16452039878
 05/17  22:00:00,132.312087336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  23:00:00,160.499467307,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926776318,0.0,2.335,1.16426776318
 05/17  24:00:00,141.114815562,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  01:00:00,129.864153728,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  02:00:00,128.868808041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  03:00:00,128.6171881,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920493265,0.0,2.335,1.16420493265
 05/18  04:00:00,136.178919069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  05:00:00,134.588482781,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  06:00:00,174.332761343,25.3947286312,2.58689217866,0.0,13.9747600329,18.6919646116,5.83421913982,0.0,4.67,1.16421913982
 05/18  07:00:00,187.835822424,25.3947286312,1.65894508552,0.0,13.9747600329,18.6919646116,16.1081680669,11.4181680669,4.67,0.02
 05/18  08:00:00,266.194328086,25.3947286312,4.66531033483,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/18  09:00:00,303.057547094,25.3947286312,8.56494670407,0.0,62.886420148,41.4019203762,11.6721414696,0.0,10.5075,1.16464146956
 05/18  10:00:00,302.034263125,25.3947286312,10.6171474383,0.0,62.886420148,41.4019203762,11.6721428666,0.0,10.5075,1.1646428666
 05/18  11:00:00,324.945478095,25.3947286312,13.3877686021,0.0,62.886420148,41.4019203762,11.6723726154,0.0,10.5075,1.16487261537
 05/18  12:00:00,321.473140303,25.3947286312,16.6652046975,0.0,62.886420148,41.4019203762,11.6723687565,0.0,10.5075,1.16486875647
 05/18  13:00:00,332.218286262,25.3947286312,22.710936307,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/18  14:00:00,328.555416464,25.3947286312,27.5782442621,0.0,62.886420148,41.4019203762,11.6723387481,0.0,10.5075,1.16483874808
 05/18  15:00:00,328.128772092,25.3947286312,31.6496180917,0.0,62.886420148,41.4019203762,11.6722493678,0.0,10.5075,1.16474936779
 05/18  16:00:00,328.205267514,25.3947286312,32.3223700647,0.0,62.886420148,41.4019203762,11.6721983509,0.0,10.5075,1.16469835092
 05/18  17:00:00,324.185301573,25.3947286312,30.1275133334,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/18  18:00:00,310.555212749,25.3947286312,25.2171121009,0.0,41.9242800987,36.8599292233,10.5047659145,0.0,9.34,1.16476591448
 05/18  19:00:00,293.45552805,25.3947286312,18.1312022602,0.0,41.9242800987,36.8599292233,10.5046617794,0.0,9.34,1.16466177937
 05/18  20:00:00,266.585797173,25.3947286312,13.467586881,0.0,34.9369000822,32.3179380704,8.79842367918,0.605923679181,8.1725,0.02
 05/18  21:00:00,193.219667472,25.3947286312,11.5915025926,0.0,13.9747600329,18.6919646116,5.83447758621,0.0,4.67,1.16447758621
 05/18  22:00:00,124.923315497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  23:00:00,153.334141411,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929687003,0.0,2.335,1.16429687003
 05/18  24:00:00,130.460301334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  01:00:00,118.204788334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  02:00:00,116.23068737,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  03:00:00,114.426592533,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922306398,0.0,2.335,1.16422306398
 05/19  04:00:00,139.230510566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  05:00:00,137.205404924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  06:00:00,178.79627024,25.3947286312,1.70731177027,0.0,13.9747600329,18.6919646116,18.6137471282,13.9237471282,4.67,0.02
 05/19  07:00:00,186.097424649,25.3947286312,1.39667461886,0.0,13.9747600329,18.6919646116,37.7176936424,31.8833012597,4.67,1.16439238273
 05/19  08:00:00,255.63929964,25.3947286312,3.77001990573,0.0,34.9369000822,32.3179380704,17.8878882039,9.69538820394,8.1725,0.02
 05/19  09:00:00,290.331847282,25.3947286312,6.73844088111,0.0,62.886420148,41.4019203762,11.6720938062,0.0,10.5075,1.16459380615
 05/19  10:00:00,285.069479027,25.3947286312,7.97684509003,0.0,62.886420148,41.4019203762,11.6722507878,0.0,10.5075,1.16475078782
 05/19  11:00:00,310.469058178,25.3947286312,9.4836306888,0.0,62.886420148,41.4019203762,11.672319407,0.0,10.5075,1.16481940703
 05/19  12:00:00,302.976465934,25.3947286312,11.248118545,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/19  13:00:00,306.227353477,25.3947286312,13.6511827877,0.0,62.886420148,41.4019203762,11.6725101947,0.0,10.5075,1.1650101947
 05/19  14:00:00,303.896913999,25.3947286312,16.6760794919,0.0,62.886420148,41.4019203762,11.6722803912,0.0,10.5075,1.16478039117
 05/19  15:00:00,301.636697855,25.3947286312,19.1561406937,0.0,62.886420148,41.4019203762,11.6721888306,0.0,10.5075,1.16468883063
 05/19  16:00:00,301.23601725,25.3947286312,20.6079613786,0.0,62.886420148,41.4019203762,11.6723063018,0.0,10.5075,1.16480630182
 05/19  17:00:00,297.871075621,25.3947286312,19.5677226378,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/19  18:00:00,290.351527885,25.3947286312,16.7296509875,0.0,41.9242800987,36.8599292233,10.504700534,0.0,9.34,1.16470053401
 05/19  19:00:00,271.998844109,25.3947286312,14.3795642631,0.0,41.9242800987,36.8599292233,10.5045944367,0.0,9.34,1.16459443675
 05/19  20:00:00,247.381480525,25.3947286312,10.807412002,0.0,34.9369000822,32.3179380704,8.50390457977,0.311404579767,8.1725,0.02
 05/19  21:00:00,178.481708333,25.3947286312,8.80837032128,0.0,13.9747600329,18.6919646116,5.83446362629,0.0,4.67,1.16446362629
 05/19  22:00:00,119.642411455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  23:00:00,149.172582999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  24:00:00,124.349306385,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924301481,0.0,2.335,1.16424301481
 05/20  01:00:00,108.647998317,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  02:00:00,106.681157651,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  03:00:00,105.003111292,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551975041,0.0,1.75125,1.16426975041
 05/20  04:00:00,110.810692701,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  05:00:00,108.396318246,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  06:00:00,135.69355546,25.3947286312,0.53995025945,0.0,6.98738001645,14.1499734587,47.9026785944,43.2359330437,3.5025,1.16424555064
 05/20  07:00:00,150.484149052,25.3947286312,0.606772321867,0.0,6.98738001645,14.1499734587,60.8656734616,57.3431734616,3.5025,0.02
 05/20  08:00:00,219.343790902,25.3947286312,1.73684288335,0.0,20.9621400493,23.2339557645,35.9539082064,28.9519439064,5.8375,1.16446429995
 05/20  09:00:00,249.667794954,25.3947286312,4.69118027873,0.0,41.9242800987,36.8599292233,11.6971500588,2.33715005879,9.34,0.02
 05/20  10:00:00,278.230629642,25.3947286312,7.63437613105,0.0,62.886420148,41.4019203762,11.6722235658,0.0,10.5075,1.16472356577
 05/20  11:00:00,308.889333591,25.3947286312,9.6691352545,0.0,62.886420148,41.4019203762,11.6723721538,0.0,10.5075,1.1648721538
 05/20  12:00:00,300.422142682,25.3947286312,11.4530001578,0.0,62.886420148,41.4019203762,11.6723321525,0.0,10.5075,1.16483215255
 05/20  13:00:00,298.844175186,25.3947286312,13.2375098114,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/20  14:00:00,296.215718182,25.3947286312,15.5832281801,0.0,62.886420148,41.4019203762,11.6723076056,0.0,10.5075,1.16480760562
 05/20  15:00:00,297.446328621,25.3947286312,18.8622071777,0.0,62.886420148,41.4019203762,11.6722678305,0.0,10.5075,1.16476783051
 05/20  16:00:00,299.873880721,25.3947286312,20.6538140614,0.0,62.886420148,41.4019203762,11.6722125786,0.0,10.5075,1.16471257862
 05/20  17:00:00,298.172123792,25.3947286312,20.4755855555,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/20  18:00:00,276.020659382,25.3947286312,16.057070777,0.0,34.9369000822,32.3179380704,9.33728395037,0.0,8.1725,1.16478395037
 05/20  19:00:00,235.173828963,25.3947286312,11.2408621167,0.0,20.9621400493,23.2339557645,8.05713301458,1.05507053488,5.8375,1.1645624797
 05/20  20:00:00,224.11344665,25.3947286312,8.309740875,0.0,20.9621400493,23.2339557645,6.18594499927,0.328444999268,5.8375,0.02
 05/20  21:00:00,170.2154657,25.3947286312,7.09250446557,0.0,6.98738001645,14.1499734587,4.66699897621,0.0,3.5025,1.16449897621
 05/20  22:00:00,118.506660749,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  23:00:00,148.723402593,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557369105,0.0,1.75125,1.16432369105
 05/20  24:00:00,126.193414457,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  01:00:00,113.486207412,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  02:00:00,111.839301576,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548126806,0.0,1.75125,1.16423126806
 05/21  03:00:00,110.762997532,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  04:00:00,116.666798539,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  05:00:00,114.906244604,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  06:00:00,143.073014173,25.3947286312,0.354765412568,0.0,6.98738001645,14.1499734587,44.3600889763,39.6933063002,3.5025,1.16428267608
 05/21  07:00:00,160.630652913,25.3947286312,0.465336491909,0.0,6.98738001645,14.1499734587,56.4573572357,52.9348572357,3.5025,0.02
 05/21  08:00:00,200.552968569,25.3947286312,1.06000088378,0.0,6.98738001645,14.1499734587,29.9836051398,26.4611051398,3.5025,0.02
 05/21  09:00:00,184.897394166,25.3947286312,1.43822792011,0.0,6.98738001645,14.1499734587,13.3370325425,8.67017221408,3.5025,1.16436032837
 05/21  10:00:00,223.069290374,25.3947286312,4.97603477229,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/21  11:00:00,248.595563181,25.3947286312,6.68288055385,0.0,27.9495200658,27.7759469175,8.16954089249,0.0,7.005,1.16454089249
 05/21  12:00:00,268.053334498,25.3947286312,10.2840870079,0.0,41.9242800987,36.8599292233,10.5046554549,0.0,9.34,1.16465545488
 05/21  13:00:00,267.387167635,25.3947286312,12.3953937687,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/21  14:00:00,262.255237579,25.3947286312,14.379244781,0.0,41.9242800987,36.8599292233,10.5045733705,0.0,9.34,1.16457337052
 05/21  15:00:00,261.010540502,25.3947286312,16.3397903364,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/21  16:00:00,261.031814809,25.3947286312,16.9585375369,0.0,41.9242800987,36.8599292233,10.5046854074,0.0,9.34,1.16468540736
 05/21  17:00:00,233.357705983,25.3947286312,16.0358114655,0.0,27.9495200658,27.7759469175,8.16959443583,0.0,7.005,1.16459443583
 05/21  18:00:00,235.921134921,25.3947286312,14.141553429,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/21  19:00:00,223.055604309,25.3947286312,11.3665482317,0.0,13.9747600329,18.6919646116,5.83456575367,0.0,4.67,1.16456575367
 05/21  20:00:00,216.640240356,25.3947286312,8.58118804978,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/21  21:00:00,193.522700318,25.3947286312,9.29655320252,0.0,13.9747600329,18.6919646116,5.83434594919,0.0,4.67,1.16434594919
 05/21  22:00:00,126.350771306,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  23:00:00,154.566967272,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  24:00:00,132.20389795,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552563237,0.0,1.75125,1.16427563237
 05/22  01:00:00,120.695582705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  02:00:00,119.473909737,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  03:00:00,119.572442404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  04:00:00,126.398933025,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921170725,0.0,2.335,1.16421170725
 05/22  05:00:00,125.459818601,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  06:00:00,167.743286871,25.3947286312,2.08130476525,0.0,13.9747600329,18.6919646116,7.2240631161,2.5340631161,4.67,0.02
 05/22  07:00:00,185.93889077,25.3947286312,1.89738611749,0.0,13.9747600329,18.6919646116,24.9056870692,19.0712856265,4.67,1.16440144275
 05/22  08:00:00,268.547645963,25.3947286312,5.43605712141,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/22  09:00:00,308.028550622,25.3947286312,10.0554236181,0.0,62.886420148,41.4019203762,11.6720249661,0.0,10.5075,1.16452496614
 05/22  10:00:00,307.919845174,25.3947286312,12.1551835317,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/22  11:00:00,323.648310779,25.3947286312,13.6273313016,0.0,62.886420148,41.4019203762,11.6723550218,0.0,10.5075,1.16485502179
 05/22  12:00:00,314.65532679,25.3947286312,16.3200603037,0.0,62.886420148,41.4019203762,11.6725122659,0.0,10.5075,1.16501226594
 05/22  13:00:00,320.73863376,25.3947286312,20.6467764222,0.0,62.886420148,41.4019203762,11.672424503,0.0,10.5075,1.16492450302
 05/22  14:00:00,314.255287079,25.3947286312,23.3600021026,0.0,62.886420148,41.4019203762,11.6723402666,0.0,10.5075,1.16484026663
 05/22  15:00:00,310.040471464,25.3947286312,25.0401284858,0.0,62.886420148,41.4019203762,11.6722169429,0.0,10.5075,1.16471694295
 05/22  16:00:00,309.945904436,25.3947286312,25.6922597004,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/22  17:00:00,311.405652475,25.3947286312,27.0225235695,0.0,62.886420148,41.4019203762,11.6723480452,0.0,10.5075,1.16484804521
 05/22  18:00:00,306.123371424,25.3947286312,25.5332229425,0.0,41.9242800987,36.8599292233,10.5046989858,0.0,9.34,1.16469898578
 05/22  19:00:00,293.09061333,25.3947286312,19.3142646329,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/22  20:00:00,272.99552078,25.3947286312,15.5585222002,0.0,34.9369000822,32.3179380704,9.33703229868,0.0,8.1725,1.16453229868
 05/22  21:00:00,202.274721799,25.3947286312,14.5751184778,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/22  22:00:00,130.878703375,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937371154,0.0,2.335,1.16437371154
 05/22  23:00:00,159.007589646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  24:00:00,138.634600802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  01:00:00,126.405437753,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499236449,0.0,2.335,1.164236449
 05/23  02:00:00,124.893150658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  03:00:00,124.2944438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  04:00:00,149.95304805,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918966532,0.0,2.335,1.16418966532
 05/23  05:00:00,149.036566072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  06:00:00,193.377178771,25.3947286312,3.75977931369,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/23  07:00:00,202.900274615,25.3947286312,3.37796926669,0.0,13.9747600329,18.6919646116,9.1678258268,4.4778258268,4.67,0.02
 05/23  08:00:00,273.705266044,25.3947286312,7.39650184781,0.0,34.9369000822,32.3179380704,9.33695622477,0.0,8.1725,1.16445622477
 05/23  09:00:00,310.805138637,25.3947286312,11.3016635498,0.0,62.886420148,41.4019203762,11.6720092296,0.0,10.5075,1.16450922956
 05/23  10:00:00,308.878664159,25.3947286312,12.940681382,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/23  11:00:00,331.855497416,25.3947286312,17.4876352603,0.0,62.886420148,41.4019203762,11.6723997495,0.0,10.5075,1.16489974949
 05/23  12:00:00,326.419226631,25.3947286312,21.1303791264,0.0,62.886420148,41.4019203762,11.6723578037,0.0,10.5075,1.16485780368
 05/23  13:00:00,329.61125469,25.3947286312,22.9830571795,0.0,62.886420148,41.4019203762,11.67247414,0.0,10.5075,1.16497413996
 05/23  14:00:00,321.56615646,25.3947286312,25.8265593228,0.0,62.886420148,41.4019203762,11.6723599001,0.0,10.5075,1.16485990011
 05/23  15:00:00,318.498507334,25.3947286312,28.2877425421,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/23  16:00:00,315.29107335,25.3947286312,26.4536737424,0.0,62.886420148,41.4019203762,11.6722358414,0.0,10.5075,1.16473584138
 05/23  17:00:00,317.479830217,25.3947286312,26.44995412,0.0,62.886420148,41.4019203762,11.6721840948,0.0,10.5075,1.1646840948
 05/23  18:00:00,308.09639075,25.3947286312,22.8274976862,0.0,41.9242800987,36.8599292233,10.5046919118,0.0,9.34,1.16469191184
 05/23  19:00:00,287.672301517,25.3947286312,18.2905303252,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/23  20:00:00,267.571731357,25.3947286312,15.1396200842,0.0,34.9369000822,32.3179380704,9.33713682023,0.0,8.1725,1.16463682023
 05/23  21:00:00,195.375171671,25.3947286312,14.0149018991,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/23  22:00:00,130.606877349,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936780736,0.0,2.335,1.16436780736
 05/23  23:00:00,158.916450672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  24:00:00,139.697388359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  01:00:00,126.99322998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  02:00:00,124.686543755,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925977898,0.0,2.335,1.16425977898
 05/24  03:00:00,123.845449325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  04:00:00,131.549041563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  05:00:00,129.768857468,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920479807,0.0,2.335,1.16420479807
 05/24  06:00:00,171.031294823,25.3947286312,2.8848177815,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/24  07:00:00,188.451751693,25.3947286312,2.71820769254,0.0,13.9747600329,18.6919646116,17.836528834,13.146528834,4.67,0.02
 05/24  08:00:00,272.726564729,25.3947286312,7.08049199348,0.0,34.9369000822,32.3179380704,9.33700518655,0.0,8.1725,1.16450518655
 05/24  09:00:00,311.496025483,25.3947286312,11.6129160705,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/24  10:00:00,312.205145186,25.3947286312,14.3401102077,0.0,62.886420148,41.4019203762,11.6722496564,0.0,10.5075,1.16474965637
 05/24  11:00:00,331.262147057,25.3947286312,17.4179867117,0.0,62.886420148,41.4019203762,11.672419151,0.0,10.5075,1.164919151
 05/24  12:00:00,327.92252965,25.3947286312,21.2568742476,0.0,62.886420148,41.4019203762,11.6723873366,0.0,10.5075,1.16488733657
 05/24  13:00:00,333.702560411,25.3947286312,24.1709504933,0.0,62.886420148,41.4019203762,11.6724983765,0.0,10.5075,1.16499837655
 05/24  14:00:00,325.109151637,25.3947286312,25.2424337772,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/24  15:00:00,317.347486341,25.3947286312,26.3595034394,0.0,62.886420148,41.4019203762,11.672285094,0.0,10.5075,1.16478509399
 05/24  16:00:00,316.511244679,25.3947286312,26.606567456,0.0,62.886420148,41.4019203762,11.6722182864,0.0,10.5075,1.16471828637
 05/24  17:00:00,314.594487951,25.3947286312,25.4847392012,0.0,62.886420148,41.4019203762,11.6723377997,0.0,10.5075,1.16483779966
 05/24  18:00:00,304.584249315,25.3947286312,21.0775642632,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/24  19:00:00,292.557448271,25.3947286312,16.8945974393,0.0,41.9242800987,36.8599292233,10.5045484148,0.0,9.34,1.16454841479
 05/24  20:00:00,272.276122024,25.3947286312,13.8605214289,0.0,34.9369000822,32.3179380704,9.33707972515,0.0,8.1725,1.16457972515
 05/24  21:00:00,198.119523816,25.3947286312,12.6789016852,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/24  22:00:00,128.717282188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/24  23:00:00,158.144049354,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930351797,0.0,2.335,1.16430351797
 05/24  24:00:00,138.023371942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  01:00:00,126.391928912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  02:00:00,124.800416667,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925880388,0.0,2.335,1.16425880388
 05/25  03:00:00,123.139567497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  04:00:00,130.049728265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  05:00:00,129.216728144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  06:00:00,172.335378305,25.3947286312,3.03890516512,0.0,13.9747600329,18.6919646116,5.83419574625,0.0,4.67,1.16419574625
 05/25  07:00:00,191.685674475,25.3947286312,3.28638161576,0.0,13.9747600329,18.6919646116,11.0662986837,6.37629868372,4.67,0.02
 05/25  08:00:00,278.204693158,25.3947286312,8.72384555057,0.0,34.9369000822,32.3179380704,9.33691836274,0.0,8.1725,1.16441836274
 05/25  09:00:00,314.876035805,25.3947286312,12.5442238489,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/25  10:00:00,312.518076298,25.3947286312,14.0216391872,0.0,62.886420148,41.4019203762,11.6722060007,0.0,10.5075,1.16470600068
 05/25  11:00:00,332.240840447,25.3947286312,17.858301944,0.0,62.886420148,41.4019203762,11.672413113,0.0,10.5075,1.16491311305
 05/25  12:00:00,330.929334701,25.3947286312,23.1093543931,0.0,62.886420148,41.4019203762,11.6723914445,0.0,10.5075,1.16489144447
 05/25  13:00:00,338.630128874,25.3947286312,27.4959158211,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/25  14:00:00,331.245664494,25.3947286312,29.2205315514,0.0,62.886420148,41.4019203762,11.6723456379,0.0,10.5075,1.16484563794
 05/25  15:00:00,326.175234336,25.3947286312,30.9492727292,0.0,62.886420148,41.4019203762,11.6722418692,0.0,10.5075,1.16474186924
 05/25  16:00:00,327.270827233,25.3947286312,32.2323172601,0.0,62.886420148,41.4019203762,11.6721755696,0.0,10.5075,1.16467556962
 05/25  17:00:00,324.146887365,25.3947286312,30.2143160798,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/25  18:00:00,312.802291246,25.3947286312,25.1080871508,0.0,41.9242800987,36.8599292233,10.5047260091,0.0,9.34,1.16472600912
 05/25  19:00:00,296.867253352,25.3947286312,19.7868167181,0.0,41.9242800987,36.8599292233,10.5046090931,0.0,9.34,1.16460909309
 05/25  20:00:00,278.474454521,25.3947286312,15.9853383893,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/25  21:00:00,202.562490647,25.3947286312,15.009236248,0.0,13.9747600329,18.6919646116,5.83446906617,0.0,4.67,1.16446906617
 05/25  22:00:00,131.804957443,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  23:00:00,160.932749913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/25  24:00:00,142.569255396,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924558245,0.0,2.335,1.16424558245
 05/26  01:00:00,132.452911489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  02:00:00,131.224352022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  03:00:00,130.069852669,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921392986,0.0,2.335,1.16421392986
 05/26  04:00:00,157.644711054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  05:00:00,155.174647172,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  06:00:00,201.666459666,25.3947286312,6.73702776979,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/26  07:00:00,212.473709342,25.3947286312,6.01993482743,0.0,13.9747600329,18.6919646116,6.40037028461,0.565996391297,4.67,1.16437389332
 05/26  08:00:00,280.23723234,25.3947286312,9.790955188,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 05/26  09:00:00,319.706545288,25.3947286312,15.2495975318,0.0,62.886420148,41.4019203762,11.6720638312,0.0,10.5075,1.16456383123
 05/26  10:00:00,323.668315911,25.3947286312,19.3524576569,0.0,62.886420148,41.4019203762,11.6721372545,0.0,10.5075,1.16463725446
 05/26  11:00:00,341.15400644,25.3947286312,24.2084123168,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/26  12:00:00,338.406436932,25.3947286312,27.9779146828,0.0,62.886420148,41.4019203762,11.6724502671,0.0,10.5075,1.16495026709
 05/26  13:00:00,346.09877542,25.3947286312,32.1991210706,0.0,62.886420148,41.4019203762,11.6723563346,0.0,10.5075,1.16485633456
 05/26  14:00:00,342.860925138,25.3947286312,35.6145727938,0.0,62.886420148,41.4019203762,11.6722914751,0.0,10.5075,1.16479147506
 05/26  15:00:00,334.936630585,25.3947286312,36.3118567276,0.0,62.886420148,41.4019203762,11.6721731062,0.0,10.5075,1.16467310622
 05/26  16:00:00,332.053124978,25.3947286312,34.738800225,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/26  17:00:00,326.989110901,25.3947286312,31.2409234742,0.0,62.886420148,41.4019203762,11.6722885986,0.0,10.5075,1.16478859859
 05/26  18:00:00,316.194521244,25.3947286312,26.4380943896,0.0,41.9242800987,36.8599292233,10.5046449303,0.0,9.34,1.16464493028
 05/26  19:00:00,294.695972966,25.3947286312,22.4836050159,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/26  20:00:00,280.76227782,25.3947286312,19.4160779083,0.0,34.9369000822,32.3179380704,9.33712979211,0.0,8.1725,1.16462979211
 05/26  21:00:00,206.355341052,25.3947286312,20.8922081487,0.0,13.9747600329,18.6919646116,5.83444593647,0.0,4.67,1.16444593647
 05/26  22:00:00,135.166746943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  23:00:00,163.19734829,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/26  24:00:00,144.663601974,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918745641,0.0,2.335,1.16418745641
 05/27  01:00:00,131.930744852,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  02:00:00,129.875188688,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  03:00:00,129.406898058,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  04:00:00,137.675436771,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154715699,0.0,1.75125,1.1642215699
 05/27  05:00:00,136.982291826,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  06:00:00,172.571979896,25.3947286312,9.13467581168,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/27  07:00:00,190.576928036,25.3947286312,6.79478897553,0.0,6.98738001645,14.1499734587,5.61773709644,0.950825813323,3.5025,1.16441128312
 05/27  08:00:00,255.416956059,25.3947286312,9.52989568693,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 05/27  09:00:00,289.686783211,25.3947286312,15.1957037269,0.0,41.9242800987,36.8599292233,10.5044668393,0.0,9.34,1.16446683926
 05/27  10:00:00,321.003673656,25.3947286312,19.1652289701,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/27  11:00:00,342.424064673,25.3947286312,24.9587602784,0.0,62.886420148,41.4019203762,11.672411933,0.0,10.5075,1.16491193304
 05/27  12:00:00,344.734303647,25.3947286312,31.6221290286,0.0,62.886420148,41.4019203762,11.6723176911,0.0,10.5075,1.16481769109
 05/27  13:00:00,354.255588905,25.3947286312,37.2162829712,0.0,62.886420148,41.4019203762,11.6724204903,0.0,10.5075,1.16492049029
 05/27  14:00:00,350.385417292,25.3947286312,40.2146139784,0.0,62.886420148,41.4019203762,11.6723134962,0.0,10.5075,1.16481349619
 05/27  15:00:00,347.872032926,25.3947286312,44.8008517066,0.0,62.886420148,41.4019203762,11.6722532624,0.0,10.5075,1.16475326238
 05/27  16:00:00,346.414345057,25.3947286312,44.527018749,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 05/27  17:00:00,339.940752412,25.3947286312,40.5280548383,0.0,62.886420148,41.4019203762,11.6721642004,0.0,10.5075,1.16466420042
 05/27  18:00:00,310.640335163,25.3947286312,31.5100986906,0.0,34.9369000822,32.3179380704,9.33721709857,0.0,8.1725,1.16471709857
 05/27  19:00:00,264.497984804,25.3947286312,22.2809677865,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 05/27  20:00:00,256.895084099,25.3947286312,18.4712308497,0.0,20.9621400493,23.2339557645,7.00199031948,0.0,5.8375,1.16449031948
 05/27  21:00:00,193.77556761,25.3947286312,17.3642074866,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/27  22:00:00,131.451319458,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565260391,0.0,1.75125,1.16440260391
 05/27  23:00:00,158.609490911,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/27  24:00:00,138.482547946,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553160475,0.0,1.75125,1.16428160475
 05/28  01:00:00,128.483325327,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  02:00:00,127.610860936,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  03:00:00,127.349402789,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  04:00:00,134.965660621,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551328147,0.0,1.75125,1.16426328147
 05/28  05:00:00,134.446105281,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  06:00:00,166.679881596,25.3947286312,6.06416149179,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/28  07:00:00,183.777457971,25.3947286312,4.5048922513,0.0,6.98738001645,14.1499734587,5.24735240974,0.580553221124,3.5025,1.16429918862
 05/28  08:00:00,218.43113323,25.3947286312,5.02776325726,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/28  09:00:00,199.540119813,25.3947286312,5.10800029583,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/28  10:00:00,238.028367575,25.3947286312,10.1381209667,0.0,27.9495200658,27.7759469175,8.16947170154,0.0,7.005,1.16447170154
 05/28  11:00:00,262.711389431,25.3947286312,12.2399517768,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/28  12:00:00,291.207831468,25.3947286312,17.3440915375,0.0,41.9242800987,36.8599292233,10.5046686361,0.0,9.34,1.16466863611
 05/28  13:00:00,303.044696136,25.3947286312,22.502187123,0.0,41.9242800987,36.8599292233,10.5046060586,0.0,9.34,1.16460605862
 05/28  14:00:00,298.987150582,25.3947286312,25.9538117344,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/28  15:00:00,282.668884431,25.3947286312,20.5883193483,0.0,41.9242800987,36.8599292233,10.5046491044,0.0,9.34,1.16464910443
 05/28  16:00:00,280.666097332,25.3947286312,19.9530803836,0.0,41.9242800987,36.8599292233,10.504613906,0.0,9.34,1.16461390603
 05/28  17:00:00,249.861887994,25.3947286312,17.8429436112,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/28  18:00:00,246.962144454,25.3947286312,13.7631320756,0.0,13.9747600329,18.6919646116,5.8344554989,0.0,4.67,1.1644554989
 05/28  19:00:00,233.665665102,25.3947286312,12.3995193952,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/28  20:00:00,229.751768052,25.3947286312,10.8551829058,0.0,13.9747600329,18.6919646116,5.83440055551,0.0,4.67,1.16440055551
 05/28  21:00:00,200.712723024,25.3947286312,11.7825869833,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 05/28  22:00:00,130.195462017,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/28  23:00:00,158.310038063,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547823205,0.0,1.75125,1.16422823205
 05/28  24:00:00,138.385379285,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  01:00:00,127.467429399,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  02:00:00,126.826035348,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553666048,0.0,1.75125,1.16428666048
 05/29  03:00:00,126.576580347,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  04:00:00,134.173486386,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  05:00:00,134.168415685,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/29  06:00:00,165.940053586,25.3947286312,4.6231132913,0.0,6.98738001645,14.1499734587,4.66678532868,0.0,3.5025,1.16428532868
 05/29  07:00:00,185.455916928,25.3947286312,3.97312757281,0.0,6.98738001645,14.1499734587,4.084430429,0.561930428998,3.5025,0.02
 05/29  08:00:00,222.652801366,25.3947286312,5.44558027597,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 05/29  09:00:00,210.737971634,25.3947286312,7.64767118719,0.0,6.98738001645,14.1499734587,4.66682873901,0.0,3.5025,1.16432873901
 05/29  10:00:00,253.417715556,25.3947286312,14.9785804709,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 05/29  11:00:00,274.393889477,25.3947286312,17.6714281463,0.0,27.9495200658,27.7759469175,8.16948999051,0.0,7.005,1.16448999051
 05/29  12:00:00,312.609541453,25.3947286312,27.4561687203,0.0,41.9242800987,36.8599292233,10.5045856403,0.0,9.34,1.1645856403
 05/29  13:00:00,316.012363731,25.3947286312,30.0172566112,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 05/29  14:00:00,306.642997843,25.3947286312,29.3553797156,0.0,41.9242800987,36.8599292233,10.5046254405,0.0,9.34,1.16462544049
 05/29  15:00:00,297.000239752,25.3947286312,28.6686005471,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
