Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/15  20:00:00,303.513683946,25.3947286312,29.7775950126,0.0,34.9369000822,32.3179380704,9.33702618955,0.0,8.1725,1.16452618955
 06/15  21:00:00,229.562668631,25.3947286312,35.2772239643,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/15  22:00:00,137.425118854,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933022713,0.0,2.335,1.16433022713
 06/15  23:00:00,165.195127582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  24:00:00,147.089660517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  01:00:00,137.9555006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  02:00:00,136.461066562,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925517964,0.0,2.335,1.16425517964
 06/16  03:00:00,136.326502271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  04:00:00,166.05611716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  05:00:00,165.440969926,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918992247,0.0,2.335,1.16418992247
 06/16  06:00:00,228.110723415,25.3947286312,22.5785130041,0.0,13.9747600329,18.6919646116,4.92639816313,0.236398163131,4.67,0.02
 06/16  07:00:00,235.388861575,25.3947286312,14.6215818846,0.0,13.9747600329,18.6919646116,5.36345034708,0.673450347079,4.67,0.02
 06/16  08:00:00,304.917551978,25.3947286312,21.4140133546,0.0,34.9369000822,32.3179380704,9.33694662542,0.0,8.1725,1.16444662542
 06/16  09:00:00,341.929175189,25.3947286312,27.7996119917,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  10:00:00,343.545048978,25.3947286312,33.0009835939,0.0,62.886420148,41.4019203762,11.6721331019,0.0,10.5075,1.16463310194
 06/16  11:00:00,356.646671211,25.3947286312,38.200995264,0.0,62.886420148,41.4019203762,11.6722430846,0.0,10.5075,1.16474308461
 06/16  12:00:00,359.404627541,25.3947286312,43.9003349705,0.0,62.886420148,41.4019203762,11.6723588383,0.0,10.5075,1.16485883829
 06/16  13:00:00,355.792743944,25.3947286312,40.7985612829,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  14:00:00,339.997729392,25.3947286312,34.692248352,0.0,62.886420148,41.4019203762,11.67227039,0.0,10.5075,1.16477039001
 06/16  15:00:00,340.605094106,25.3947286312,40.8813347925,0.0,62.886420148,41.4019203762,11.6721280778,0.0,10.5075,1.16462807781
 06/16  16:00:00,338.497282628,25.3947286312,39.801403847,0.0,62.886420148,41.4019203762,11.6721804725,0.0,10.5075,1.16468047253
 06/16  17:00:00,340.199431752,25.3947286312,40.3466654144,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/16  18:00:00,320.272788279,25.3947286312,29.2072590981,0.0,41.9242800987,36.8599292233,10.5046754997,0.0,9.34,1.1646754997
 06/16  19:00:00,298.29856942,25.3947286312,24.955678455,0.0,41.9242800987,36.8599292233,10.5045053841,0.0,9.34,1.16450538409
 06/16  20:00:00,287.484128487,25.3947286312,22.9840624005,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/16  21:00:00,210.604228437,25.3947286312,24.2123997898,0.0,13.9747600329,18.6919646116,5.83441587682,0.0,4.67,1.16441587682
 06/16  22:00:00,136.834121483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  23:00:00,164.837105832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  24:00:00,146.591007579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/17  01:00:00,134.88793706,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554287359,0.0,1.75125,1.16429287359
 06/17  02:00:00,133.091095794,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  03:00:00,132.941501294,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  04:00:00,141.61973905,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548615378,0.0,1.75125,1.16423615378
 06/17  05:00:00,140.973954482,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  06:00:00,183.925205474,25.3947286312,16.4568947701,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/17  07:00:00,201.277780218,25.3947286312,10.8480513772,0.0,6.98738001645,14.1499734587,5.45012774706,0.783197213465,3.5025,1.1644305336
 06/17  08:00:00,261.724602851,25.3947286312,12.1007725221,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/17  09:00:00,284.702680268,25.3947286312,13.9646052811,0.0,41.9242800987,36.8599292233,10.5044658208,0.0,9.34,1.16446582075
 06/17  10:00:00,313.357178275,25.3947286312,16.5573155644,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/17  11:00:00,337.234349539,25.3947286312,22.1466269236,0.0,62.886420148,41.4019203762,11.6722310056,0.0,10.5075,1.16473100561
 06/17  12:00:00,339.552320713,25.3947286312,27.4262186424,0.0,62.886420148,41.4019203762,11.672286378,0.0,10.5075,1.16478637799
 06/17  13:00:00,341.595258258,25.3947286312,28.1591892228,0.0,62.886420148,41.4019203762,11.6723416973,0.0,10.5075,1.16484169729
 06/17  14:00:00,341.436201066,25.3947286312,33.1080141882,0.0,62.886420148,41.4019203762,11.6721726892,0.0,10.5075,1.16467268922
 06/17  15:00:00,347.538041811,25.3947286312,42.285072562,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/17  16:00:00,346.087832879,25.3947286312,42.3909493805,0.0,62.886420148,41.4019203762,11.6722198317,0.0,10.5075,1.16471983167
 06/17  17:00:00,318.246640114,25.3947286312,23.2646016008,0.0,62.886420148,41.4019203762,12.1078959253,0.435637254065,10.5075,1.16475867122
 06/17  18:00:00,284.73902823,25.3947286312,14.2911739319,0.0,34.9369000822,32.3179380704,8.38999835925,0.197498359249,8.1725,0.02
 06/17  19:00:00,245.639590786,25.3947286312,11.65254539,0.0,20.9621400493,23.2339557645,7.00213268213,0.0,5.8375,1.16463268213
 06/17  20:00:00,243.283033779,25.3947286312,10.2436662995,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/17  21:00:00,182.992845105,25.3947286312,8.56219115154,0.0,6.98738001645,14.1499734587,4.66696156806,0.0,3.5025,1.16446156806
 06/17  22:00:00,130.970946118,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  23:00:00,159.091456224,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155797995,0.0,1.75125,1.1643297995
 06/17  24:00:00,140.347319264,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  01:00:00,130.216310677,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  02:00:00,129.49043323,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546901103,0.0,1.75125,1.16421901103
 06/18  03:00:00,129.28190059,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  04:00:00,137.58485105,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  05:00:00,136.918834065,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  06:00:00,169.708023783,25.3947286312,5.72588052359,0.0,6.98738001645,14.1499734587,4.66677285987,0.0,3.5025,1.16427285987
 06/18  07:00:00,191.008946666,25.3947286312,5.07285928184,0.0,6.98738001645,14.1499734587,4.44353878749,0.921038787487,3.5025,0.02
 06/18  08:00:00,226.167704513,25.3947286312,5.91861829985,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/18  09:00:00,212.794624181,25.3947286312,7.59533920429,0.0,6.98738001645,14.1499734587,4.66679299808,0.0,3.5025,1.16429299808
 06/18  10:00:00,255.247921015,25.3947286312,14.8156026606,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/18  11:00:00,267.833827525,25.3947286312,14.0970361616,0.0,27.9495200658,27.7759469175,8.16953795363,0.0,7.005,1.16453795363
 06/18  12:00:00,287.179407373,25.3947286312,13.6930751241,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  13:00:00,284.510576823,25.3947286312,12.3956505798,0.0,41.9242800987,36.8599292233,10.5046050552,0.0,9.34,1.16460505518
 06/18  14:00:00,275.714084552,25.3947286312,12.1973697315,0.0,41.9242800987,36.8599292233,10.5046033345,0.0,9.34,1.16460333452
 06/18  15:00:00,271.382188887,25.3947286312,12.568749708,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/18  16:00:00,274.214197095,25.3947286312,13.3562148336,0.0,41.9242800987,36.8599292233,10.5045321495,0.0,9.34,1.16453214953
 06/18  17:00:00,248.448362981,25.3947286312,13.0766107056,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/18  18:00:00,250.943489915,25.3947286312,11.9863662646,0.0,13.9747600329,18.6919646116,5.83440439986,0.0,4.67,1.16440439986
 06/18  19:00:00,240.493877611,25.3947286312,11.6651959624,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  20:00:00,236.959289128,25.3947286312,10.4539685299,0.0,13.9747600329,18.6919646116,5.83444042008,0.0,4.67,1.16444042008
 06/18  21:00:00,204.64001547,25.3947286312,11.8134430825,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/18  22:00:00,133.588605665,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551778729,0.0,1.75125,1.16426778729
 06/18  23:00:00,160.711172231,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  24:00:00,141.93554506,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/19  01:00:00,134.095736638,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  02:00:00,132.540831153,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921419031,0.0,2.335,1.16421419031
 06/19  03:00:00,132.328618955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  04:00:00,140.820726171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  05:00:00,140.085753243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  06:00:00,186.5168204,25.3947286312,7.66144097811,0.0,13.9747600329,18.6919646116,5.83423728086,0.0,4.67,1.16423728086
 06/19  07:00:00,207.625572998,25.3947286312,6.55506439781,0.0,13.9747600329,18.6919646116,5.60477444034,0.914774440344,4.67,0.02
 06/19  08:00:00,291.914437375,25.3947286312,12.8310565391,0.0,34.9369000822,32.3179380704,9.33694235241,0.0,8.1725,1.16444235241
 06/19  09:00:00,333.998277509,25.3947286312,19.897430088,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/19  10:00:00,339.74176737,25.3947286312,26.7402396479,0.0,62.886420148,41.4019203762,11.6721646906,0.0,10.5075,1.16466469058
 06/19  11:00:00,351.219851395,25.3947286312,32.2536604234,0.0,62.886420148,41.4019203762,11.6723052578,0.0,10.5075,1.16480525776
 06/19  12:00:00,353.744096465,25.3947286312,36.4339186735,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/19  13:00:00,365.239118739,25.3947286312,44.8530390894,0.0,62.886420148,41.4019203762,11.6724134064,0.0,10.5075,1.16491340641
 06/19  14:00:00,361.663014993,25.3947286312,48.1387339143,0.0,62.886420148,41.4019203762,11.6723049233,0.0,10.5075,1.16480492327
 06/19  15:00:00,356.499470218,25.3947286312,50.4154088134,0.0,62.886420148,41.4019203762,11.6721467238,0.0,10.5075,1.16464672381
 06/19  16:00:00,355.55052744,25.3947286312,51.6914334032,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/19  17:00:00,351.442383504,25.3947286312,49.0092319611,0.0,62.886420148,41.4019203762,11.6722087353,0.0,10.5075,1.1647087353
 06/19  18:00:00,337.492842785,25.3947286312,42.0446196383,0.0,41.9242800987,36.8599292233,10.5046765804,0.0,9.34,1.16467658038
 06/19  19:00:00,322.879868973,25.3947286312,35.7894749055,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/19  20:00:00,300.847878842,25.3947286312,26.7797755161,0.0,34.9369000822,32.3179380704,9.33710020674,0.0,8.1725,1.16460020674
 06/19  21:00:00,226.43904954,25.3947286312,32.3928721433,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/19  22:00:00,136.752748119,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993400929,0.0,2.335,1.1643400929
 06/19  23:00:00,163.59477754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  24:00:00,145.881768821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  01:00:00,136.804393679,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919837219,0.0,2.335,1.16419837219
 06/20  02:00:00,134.764721316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  03:00:00,134.582284365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  04:00:00,163.445962386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  05:00:00,163.335761851,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919748703,0.0,2.335,1.16419748703
 06/20  06:00:00,222.399713054,25.3947286312,18.563184143,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/20  07:00:00,230.532562182,25.3947286312,12.1582143937,0.0,13.9747600329,18.6919646116,5.43804649116,0.748046491164,4.67,0.02
 06/20  08:00:00,300.085824883,25.3947286312,18.0092484507,0.0,34.9369000822,32.3179380704,9.33690346982,0.0,8.1725,1.16440346982
 06/20  09:00:00,339.055176631,25.3947286312,24.8534119296,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  10:00:00,344.44995324,25.3947286312,32.1755393634,0.0,62.886420148,41.4019203762,11.6721870855,0.0,10.5075,1.16468708552
 06/20  11:00:00,362.546549729,25.3947286312,41.8510745893,0.0,62.886420148,41.4019203762,11.6722883979,0.0,10.5075,1.16478839791
 06/20  12:00:00,365.027527908,25.3947286312,46.5708740457,0.0,62.886420148,41.4019203762,11.67239568,0.0,10.5075,1.16489568002
 06/20  13:00:00,370.076739473,25.3947286312,50.1268942225,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  14:00:00,365.940811883,25.3947286312,52.8780000578,0.0,62.886420148,41.4019203762,11.6723011023,0.0,10.5075,1.16480110228
 06/20  15:00:00,362.880076386,25.3947286312,56.6377006174,0.0,62.886420148,41.4019203762,11.6721531848,0.0,10.5075,1.16465318483
 06/20  16:00:00,360.876130276,25.3947286312,56.5322005204,0.0,62.886420148,41.4019203762,11.6721983431,0.0,10.5075,1.16469834314
 06/20  17:00:00,355.423351588,25.3947286312,52.4458712467,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/20  18:00:00,341.554596162,25.3947286312,45.6008464889,0.0,41.9242800987,36.8599292233,10.5046867683,0.0,9.34,1.1646867683
 06/20  19:00:00,318.565587527,25.3947286312,39.8010928856,0.0,41.9242800987,36.8599292233,10.504511892,0.0,9.34,1.16451189201
 06/20  20:00:00,302.109052064,25.3947286312,33.9488079065,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/20  21:00:00,231.389029668,25.3947286312,41.6164518502,0.0,13.9747600329,18.6919646116,5.83441781779,0.0,4.67,1.16441781779
 06/20  22:00:00,138.929105508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  23:00:00,166.108423446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  24:00:00,148.723049247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  01:00:00,139.932319936,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922995218,0.0,2.335,1.16422995218
 06/21  02:00:00,137.326974687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  03:00:00,136.466748583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  04:00:00,144.422737183,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923332642,0.0,2.335,1.16423332642
 06/21  05:00:00,143.39722951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  06:00:00,203.558969513,25.3947286312,21.0323256344,0.0,13.9747600329,18.6919646116,4.91036235982,0.22036235982,4.67,0.02
 06/21  07:00:00,220.757300682,25.3947286312,13.7248731716,0.0,13.9747600329,18.6919646116,5.35638148655,0.666381486552,4.67,0.02
 06/21  08:00:00,303.712380936,25.3947286312,20.3999227267,0.0,34.9369000822,32.3179380704,9.33695399235,0.0,8.1725,1.16445399235
 06/21  09:00:00,345.241827543,25.3947286312,29.5846071313,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  10:00:00,348.054164779,25.3947286312,35.765178562,0.0,62.886420148,41.4019203762,11.6721931762,0.0,10.5075,1.16469317618
 06/21  11:00:00,363.077935011,25.3947286312,42.4703243945,0.0,62.886420148,41.4019203762,11.6722554887,0.0,10.5075,1.16475548872
 06/21  12:00:00,364.427679836,25.3947286312,46.9212126838,0.0,62.886420148,41.4019203762,11.6723493464,0.0,10.5075,1.1648493464
 06/21  13:00:00,370.798130389,25.3947286312,50.7176380273,0.0,62.886420148,41.4019203762,11.6723947075,0.0,10.5075,1.1648947075
 06/21  14:00:00,366.126168988,25.3947286312,53.1412640079,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  15:00:00,360.643157191,25.3947286312,55.3467327529,0.0,62.886420148,41.4019203762,11.6721432867,0.0,10.5075,1.16464328665
 06/21  16:00:00,358.104589344,25.3947286312,54.7115175318,0.0,62.886420148,41.4019203762,11.6721843734,0.0,10.5075,1.16468437341
 06/21  17:00:00,354.842052626,25.3947286312,52.5317133055,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/21  18:00:00,342.455224686,25.3947286312,46.8144412755,0.0,41.9242800987,36.8599292233,10.5046806731,0.0,9.34,1.16468067309
 06/21  19:00:00,329.284972082,25.3947286312,41.6003112924,0.0,41.9242800987,36.8599292233,10.5045233034,0.0,9.34,1.16452330336
 06/21  20:00:00,309.81693708,25.3947286312,34.2112341544,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/21  21:00:00,236.686114836,25.3947286312,41.247652453,0.0,13.9747600329,18.6919646116,5.83445399385,0.0,4.67,1.16445399385
 06/21  22:00:00,138.091347165,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  23:00:00,164.451763095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  24:00:00,146.316541128,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923653243,0.0,2.335,1.16423653243
 06/22  01:00:00,137.597581475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  02:00:00,135.605393244,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  03:00:00,135.866562671,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  04:00:00,143.400651073,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919125977,0.0,2.335,1.16419125977
 06/22  05:00:00,142.197318992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  06:00:00,203.88928137,25.3947286312,21.6883180766,0.0,13.9747600329,18.6919646116,4.90697363699,0.216973636993,4.67,0.02
 06/22  07:00:00,220.066641964,25.3947286312,13.6445439587,0.0,13.9747600329,18.6919646116,6.48874913391,0.654430394491,4.67,1.16431873942
 06/22  08:00:00,301.597898397,25.3947286312,19.4927367217,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/22  09:00:00,340.638621953,25.3947286312,26.618986554,0.0,62.886420148,41.4019203762,11.6720909208,0.0,10.5075,1.16459092075
 06/22  10:00:00,347.115757929,25.3947286312,34.8547759619,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/22  11:00:00,363.581031552,25.3947286312,42.3263689341,0.0,62.886420148,41.4019203762,11.6723900146,0.0,10.5075,1.16489001461
 06/22  12:00:00,363.994616289,25.3947286312,46.4189114233,0.0,62.886420148,41.4019203762,11.6722878464,0.0,10.5075,1.16478784641
 06/22  13:00:00,369.623537724,25.3947286312,49.9177338598,0.0,62.886420148,41.4019203762,11.672333662,0.0,10.5075,1.16483366196
 06/22  14:00:00,368.370535903,25.3947286312,54.9462477056,0.0,62.886420148,41.4019203762,11.6721697797,0.0,10.5075,1.16466977971
 06/22  15:00:00,365.403911671,25.3947286312,59.3294953155,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/22  16:00:00,365.179609544,25.3947286312,60.435225737,0.0,62.886420148,41.4019203762,11.6721551346,0.0,10.5075,1.16465513459
 06/22  17:00:00,362.755739126,25.3947286312,58.7129065007,0.0,62.886420148,41.4019203762,11.6722108241,0.0,10.5075,1.1647108241
 06/22  18:00:00,347.856656176,25.3947286312,50.9691057261,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/22  19:00:00,331.25147327,25.3947286312,43.3036093078,0.0,41.9242800987,36.8599292233,10.5045192512,0.0,9.34,1.16451925119
 06/22  20:00:00,310.173263956,25.3947286312,35.5003526674,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/22  21:00:00,236.474803646,25.3947286312,41.0816720801,0.0,13.9747600329,18.6919646116,5.83447464069,0.0,4.67,1.16447464069
 06/22  22:00:00,138.167644726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  23:00:00,165.33828547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  24:00:00,147.567768055,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924028786,0.0,2.335,1.16424028786
 06/23  01:00:00,138.053349937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  02:00:00,135.953974115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  03:00:00,135.848926931,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919486283,0.0,2.335,1.16419486283
 06/23  04:00:00,165.366181164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  05:00:00,163.488991268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  06:00:00,223.229290621,25.3947286312,20.6556819116,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/23  07:00:00,230.680595915,25.3947286312,13.0985051401,0.0,13.9747600329,18.6919646116,6.49300435994,0.658647767377,4.67,1.16435659256
 06/23  08:00:00,301.222764499,25.3947286312,19.7538928286,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/23  09:00:00,343.706193381,25.3947286312,29.0109042508,0.0,62.886420148,41.4019203762,11.6720873666,0.0,10.5075,1.16458736655
 06/23  10:00:00,348.15200979,25.3947286312,35.8825292484,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  11:00:00,365.513043509,25.3947286312,44.3289038654,0.0,62.886420148,41.4019203762,11.6723265109,0.0,10.5075,1.16482651088
 06/23  12:00:00,367.260394416,25.3947286312,48.9050188781,0.0,62.886420148,41.4019203762,11.6724050906,0.0,10.5075,1.16490509056
 06/23  13:00:00,373.105151114,25.3947286312,52.5750320697,0.0,62.886420148,41.4019203762,11.6724491376,0.0,10.5075,1.16494913757
 06/23  14:00:00,371.188149165,25.3947286312,57.630396773,0.0,62.886420148,41.4019203762,11.6722841808,0.0,10.5075,1.16478418081
 06/23  15:00:00,368.276768499,25.3947286312,61.9317359406,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/23  16:00:00,367.499262529,25.3947286312,61.9361239284,0.0,62.886420148,41.4019203762,11.6722680335,0.0,10.5075,1.16476803352
 06/23  17:00:00,362.933528233,25.3947286312,58.8665704417,0.0,62.886420148,41.4019203762,11.6721621358,0.0,10.5075,1.1646621358
 06/23  18:00:00,347.455126829,25.3947286312,50.7681144192,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/23  19:00:00,321.558693883,25.3947286312,43.2988675524,0.0,41.9242800987,36.8599292233,10.5044995957,0.0,9.34,1.16449959568
 06/23  20:00:00,296.211065872,25.3947286312,32.1975438196,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/23  21:00:00,217.570560093,25.3947286312,31.9867974325,0.0,13.9747600329,18.6919646116,5.83447963371,0.0,4.67,1.16447963371
 06/23  22:00:00,134.113922733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  23:00:00,163.98980636,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926014213,0.0,2.335,1.16426014213
 06/23  24:00:00,145.771429204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/24  01:00:00,134.168516678,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  02:00:00,132.800585178,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548723937,0.0,1.75125,1.16423723937
 06/24  03:00:00,133.185289109,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  04:00:00,141.772170856,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  05:00:00,139.921682802,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  06:00:00,184.649695664,25.3947286312,18.4444114123,0.0,6.98738001645,14.1499734587,4.66673225281,0.0,3.5025,1.16423225281
 06/24  07:00:00,201.684949227,25.3947286312,11.7086527362,0.0,6.98738001645,14.1499734587,4.19343258288,0.670932582878,3.5025,0.02
 06/24  08:00:00,268.784490454,25.3947286312,15.6160275716,0.0,20.9621400493,23.2339557645,7.00194822783,0.0,5.8375,1.16444822783
 06/24  09:00:00,305.878483909,25.3947286312,24.1818086508,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/24  10:00:00,343.317580084,25.3947286312,34.3318932905,0.0,62.886420148,41.4019203762,11.6721217057,0.0,10.5075,1.16462170575
 06/24  11:00:00,361.806315089,25.3947286312,41.2502886916,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/24  12:00:00,363.548388377,25.3947286312,46.0741910997,0.0,62.886420148,41.4019203762,11.6724236678,0.0,10.5075,1.16492366781
 06/24  13:00:00,367.573398728,25.3947286312,48.6648634765,0.0,62.886420148,41.4019203762,11.6722749561,0.0,10.5075,1.16477495615
 06/24  14:00:00,363.717945658,25.3947286312,51.6834906354,0.0,62.886420148,41.4019203762,11.6719957186,0.0,10.5075,1.16449571858
 06/24  15:00:00,360.093979542,25.3947286312,55.1587958874,0.0,62.886420148,41.4019203762,11.6722022773,0.0,10.5075,1.16470227731
 06/24  16:00:00,362.243014142,25.3947286312,57.9456704096,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/24  17:00:00,359.574476917,25.3947286312,56.0721938561,0.0,62.886420148,41.4019203762,11.6722237395,0.0,10.5075,1.16472373952
 06/24  18:00:00,327.892512702,25.3947286312,45.0124226225,0.0,34.9369000822,32.3179380704,9.33721746614,0.0,8.1725,1.16471746614
 06/24  19:00:00,280.15739083,25.3947286312,34.0415925365,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 06/24  20:00:00,267.190669166,25.3947286312,25.5458549239,0.0,20.9621400493,23.2339557645,7.00204310734,0.0,5.8375,1.16454310734
 06/24  21:00:00,208.038848334,25.3947286312,29.3192926881,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/24  22:00:00,133.537674991,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562605591,0.0,1.75125,1.16437605591
 06/24  23:00:00,161.094357928,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  24:00:00,142.563158388,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  01:00:00,133.561113345,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552287801,0.0,1.75125,1.16427287801
 06/25  02:00:00,131.241224036,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  03:00:00,130.458380995,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  04:00:00,139.2602316,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  05:00:00,138.334115299,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545624185,0.0,1.75125,1.16420624185
 06/25  06:00:00,180.170957329,25.3947286312,15.0538067122,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/25  07:00:00,200.002467467,25.3947286312,10.8581025824,0.0,6.98738001645,14.1499734587,4.16682859413,0.64432859413,3.5025,0.02
 06/25  08:00:00,237.441869631,25.3947286312,12.0146261413,0.0,6.98738001645,14.1499734587,4.66677677648,0.0,3.5025,1.16427677648
 06/25  09:00:00,224.726182058,25.3947286312,14.0152591384,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 06/25  10:00:00,261.528724296,25.3947286312,20.6398493869,0.0,27.9495200658,27.7759469175,8.16950556146,0.0,7.005,1.16450556146
 06/25  11:00:00,284.811204868,25.3947286312,26.1542858655,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 06/25  12:00:00,320.640554527,25.3947286312,37.9923489255,0.0,41.9242800987,36.8599292233,10.5045590899,0.0,9.34,1.16455908993
 06/25  13:00:00,330.343458575,25.3947286312,43.424605859,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  14:00:00,323.913329553,25.3947286312,44.9793731337,0.0,41.9242800987,36.8599292233,10.5045567895,0.0,9.34,1.16455678952
 06/25  15:00:00,315.885821716,25.3947286312,45.7457157985,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/25  16:00:00,315.819665209,25.3947286312,46.6950592722,0.0,41.9242800987,36.8599292233,10.5045990001,0.0,9.34,1.16459900007
 06/25  17:00:00,284.323535509,25.3947286312,44.8989976937,0.0,27.9495200658,27.7759469175,8.16958404706,0.0,7.005,1.16458404706
 06/25  18:00:00,278.961116752,25.3947286312,37.5452579346,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  19:00:00,264.816532694,25.3947286312,32.6381438086,0.0,13.9747600329,18.6919646116,5.83448948453,0.0,4.67,1.16448948453
 06/25  20:00:00,254.012446391,25.3947286312,25.1899114521,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  21:00:00,227.734593835,25.3947286312,33.2880023589,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/25  22:00:00,134.579256446,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155523848,0.0,1.75125,1.1643023848
 06/25  23:00:00,161.360114524,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  24:00:00,143.193394101,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/26  01:00:00,135.952263738,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920594302,0.0,2.335,1.16420594302
 06/26  02:00:00,134.306844639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  03:00:00,134.3171589,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  04:00:00,142.857983531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  05:00:00,142.181925697,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992030244,0.0,2.335,1.1642030244
 06/26  06:00:00,198.664335016,25.3947286312,17.755918648,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/26  07:00:00,213.356040203,25.3947286312,10.8671558342,0.0,13.9747600329,18.6919646116,5.47460679144,0.784606791444,4.67,0.02
 06/26  08:00:00,298.016106932,25.3947286312,17.431344728,0.0,34.9369000822,32.3179380704,9.33690165131,0.0,8.1725,1.16440165131
 06/26  09:00:00,342.381759468,25.3947286312,27.2019038392,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  10:00:00,348.128377098,25.3947286312,35.2474605548,0.0,62.886420148,41.4019203762,11.6721736282,0.0,10.5075,1.16467362824
 06/26  11:00:00,362.471347837,25.3947286312,41.6822987052,0.0,62.886420148,41.4019203762,11.6722638605,0.0,10.5075,1.16476386047
 06/26  12:00:00,351.704728493,25.3947286312,37.467523424,0.0,62.886420148,41.4019203762,11.6723598931,0.0,10.5075,1.16485989308
 06/26  13:00:00,349.039076053,25.3947286312,35.8153016603,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  14:00:00,358.990683537,25.3947286312,47.9024234331,0.0,62.886420148,41.4019203762,11.6722568879,0.0,10.5075,1.16475688786
 06/26  15:00:00,352.50295586,25.3947286312,48.9409054399,0.0,62.886420148,41.4019203762,11.6722558858,0.0,10.5075,1.16475588577
 06/26  16:00:00,349.459762617,25.3947286312,47.7229700528,0.0,62.886420148,41.4019203762,11.6721368345,0.0,10.5075,1.16463683447
 06/26  17:00:00,348.743972018,25.3947286312,47.3621917719,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/26  18:00:00,336.949636371,25.3947286312,41.9923433216,0.0,41.9242800987,36.8599292233,10.5046164087,0.0,9.34,1.16461640873
 06/26  19:00:00,325.709029101,25.3947286312,38.32528763,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/26  20:00:00,310.277444431,25.3947286312,33.8753965235,0.0,34.9369000822,32.3179380704,9.33705226999,0.0,8.1725,1.16455226999
 06/26  21:00:00,236.437401381,25.3947286312,40.6851539409,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/26  22:00:00,138.120436201,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934901168,0.0,2.335,1.16434901168
 06/26  23:00:00,164.452335599,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  24:00:00,146.323904874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  01:00:00,137.10537915,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920906892,0.0,2.335,1.16420906892
 06/27  02:00:00,134.790337471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  03:00:00,134.541565886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  04:00:00,162.815419233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  05:00:00,161.654206998,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992080251,0.0,2.335,1.1642080251
 06/27  06:00:00,219.939749417,25.3947286312,17.8529321904,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/27  07:00:00,230.851231029,25.3947286312,12.6353749057,0.0,13.9747600329,18.6919646116,5.32324912538,0.633249125377,4.67,0.02
 06/27  08:00:00,302.124483799,25.3947286312,19.5320454867,0.0,34.9369000822,32.3179380704,9.33696606311,0.0,8.1725,1.16446606311
 06/27  09:00:00,343.830269286,25.3947286312,28.4464443982,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  10:00:00,343.834530864,25.3947286312,32.3786313784,0.0,62.886420148,41.4019203762,11.6720905434,0.0,10.5075,1.16459054336
 06/27  11:00:00,361.978289594,25.3947286312,41.0799631956,0.0,62.886420148,41.4019203762,11.6723241406,0.0,10.5075,1.16482414062
 06/27  12:00:00,363.40022217,25.3947286312,45.5870057568,0.0,62.886420148,41.4019203762,11.672418378,0.0,10.5075,1.16491837795
 06/27  13:00:00,367.534108269,25.3947286312,48.4887132065,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  14:00:00,343.595527402,25.3947286312,38.1613574087,0.0,62.886420148,41.4019203762,11.672314311,0.0,10.5075,1.16481431098
 06/27  15:00:00,320.101425506,25.3947286312,27.1333539496,0.0,62.886420148,41.4019203762,11.6721577711,0.0,10.5075,1.16465777106
 06/27  16:00:00,319.317520438,25.3947286312,26.0342886821,0.0,62.886420148,41.4019203762,11.6721918419,0.0,10.5075,1.1646918419
 06/27  17:00:00,324.595058463,25.3947286312,28.352117014,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/27  18:00:00,319.954446019,25.3947286312,26.8335260247,0.0,41.9242800987,36.8599292233,10.5046701184,0.0,9.34,1.16467011845
 06/27  19:00:00,300.121657449,25.3947286312,23.4419874252,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 06/27  20:00:00,286.489394615,25.3947286312,19.7333426419,0.0,34.9369000822,32.3179380704,9.33710490848,0.0,8.1725,1.16460490848
 06/27  21:00:00,211.207250837,25.3947286312,23.121086467,0.0,13.9747600329,18.6919646116,5.83438654858,0.0,4.67,1.16438654858
 06/27  22:00:00,137.23894747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  23:00:00,164.218945913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  24:00:00,145.847872267,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  01:00:00,135.900400615,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919775529,0.0,2.335,1.16419775529
 06/28  02:00:00,133.991989953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  03:00:00,133.267691061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  04:00:00,141.275137312,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919872557,0.0,2.335,1.16419872557
 06/28  05:00:00,140.520836491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  06:00:00,189.647842193,25.3947286312,10.5065530507,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/28  07:00:00,211.510804376,25.3947286312,8.95655033406,0.0,13.9747600329,18.6919646116,5.56908755313,0.879087553131,4.67,0.02
 06/28  08:00:00,295.03855459,25.3947286312,14.8893620077,0.0,34.9369000822,32.3179380704,9.33691182639,0.0,8.1725,1.16441182639
 06/28  09:00:00,335.617315108,25.3947286312,21.422940637,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  10:00:00,338.62530185,25.3947286312,26.9267125493,0.0,62.886420148,41.4019203762,11.6721390076,0.0,10.5075,1.16463900756
 06/28  11:00:00,354.86231076,25.3947286312,34.9883826865,0.0,62.886420148,41.4019203762,11.6723704492,0.0,10.5075,1.16487044923
 06/28  12:00:00,357.550707193,25.3947286312,40.2205398389,0.0,62.886420148,41.4019203762,11.6724629041,0.0,10.5075,1.16496290406
 06/28  13:00:00,364.363656796,25.3947286312,44.8264280479,0.0,62.886420148,41.4019203762,11.6723046469,0.0,10.5075,1.16480464692
 06/28  14:00:00,361.919204753,25.3947286312,48.7432840287,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  15:00:00,361.548144443,25.3947286312,55.0200554664,0.0,62.886420148,41.4019203762,11.6722002065,0.0,10.5075,1.16470020654
 06/28  16:00:00,356.013568728,25.3947286312,52.4270045039,0.0,62.886420148,41.4019203762,11.6722327731,0.0,10.5075,1.16473277306
 06/28  17:00:00,341.109604438,25.3947286312,42.3238404045,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/28  18:00:00,334.966139878,25.3947286312,40.819599556,0.0,41.9242800987,36.8599292233,10.5047097781,0.0,9.34,1.16470977806
 06/28  19:00:00,324.10826312,25.3947286312,37.0058098371,0.0,41.9242800987,36.8599292233,10.5045266782,0.0,9.34,1.16452667821
 06/28  20:00:00,303.939472544,25.3947286312,29.1954900333,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/28  21:00:00,233.411328821,25.3947286312,37.8051001377,0.0,13.9747600329,18.6919646116,5.83442470702,0.0,4.67,1.16442470702
 06/28  22:00:00,138.198430359,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  23:00:00,165.34689712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  24:00:00,148.336726207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  01:00:00,139.657548613,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923565528,0.0,2.335,1.16423565528
 06/29  02:00:00,137.733649414,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  03:00:00,137.061672666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  04:00:00,145.023679652,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499236234,0.0,2.335,1.164236234
 06/29  05:00:00,143.499190138,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  06:00:00,201.444613963,25.3947286312,19.6819900006,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/29  07:00:00,215.616614507,25.3947286312,12.0654035825,0.0,13.9747600329,18.6919646116,5.40886176258,0.71886176258,4.67,0.02
 06/29  08:00:00,296.270458756,25.3947286312,16.9006450616,0.0,34.9369000822,32.3179380704,9.33694809564,0.0,8.1725,1.16444809564
 06/29  09:00:00,337.227249672,25.3947286312,24.7812480808,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  10:00:00,341.995191309,25.3947286312,31.5388464757,0.0,62.886420148,41.4019203762,11.6721734071,0.0,10.5075,1.16467340712
 06/29  11:00:00,359.557734949,25.3947286312,39.2505968112,0.0,62.886420148,41.4019203762,11.6724028281,0.0,10.5075,1.16490282809
 06/29  12:00:00,360.56548011,25.3947286312,43.8508161066,0.0,62.886420148,41.4019203762,11.6723021493,0.0,10.5075,1.16480214931
 06/29  13:00:00,368.724698239,25.3947286312,49.2420065452,0.0,62.886420148,41.4019203762,11.6723343914,0.0,10.5075,1.1648343914
 06/29  14:00:00,369.096016192,25.3947286312,55.629597879,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  15:00:00,365.605304219,25.3947286312,59.641429005,0.0,62.886420148,41.4019203762,11.6722289553,0.0,10.5075,1.16472895526
 06/29  16:00:00,365.998185213,25.3947286312,60.7679901293,0.0,62.886420148,41.4019203762,11.6722600812,0.0,10.5075,1.1647600812
 06/29  17:00:00,352.172226807,25.3947286312,50.9524338297,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/29  18:00:00,330.470576841,25.3947286312,38.7986534874,0.0,41.9242800987,36.8599292233,10.504588813,0.0,9.34,1.16458881297
 06/29  19:00:00,315.623569697,25.3947286312,32.2388165035,0.0,41.9242800987,36.8599292233,10.5045520751,0.0,9.34,1.16455207508
 06/29  20:00:00,299.178717801,25.3947286312,26.2454625881,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/29  21:00:00,226.599285544,25.3947286312,33.0909328757,0.0,13.9747600329,18.6919646116,5.83444928735,0.0,4.67,1.16444928735
 06/29  22:00:00,136.777900737,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  23:00:00,163.71211182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  24:00:00,145.604471634,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918680349,0.0,2.335,1.16418680349
 06/30  01:00:00,136.783030078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  02:00:00,134.853711296,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  03:00:00,134.603913013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  04:00:00,163.447498498,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919955086,0.0,2.335,1.16419955086
 06/30  05:00:00,162.747937412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  06:00:00,219.700388476,25.3947286312,17.034291688,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 06/30  07:00:00,226.580253337,25.3947286312,11.0035617533,0.0,13.9747600329,18.6919646116,5.49899198071,0.808991980709,4.67,0.02
 06/30  08:00:00,291.917191737,25.3947286312,14.8077667206,0.0,34.9369000822,32.3179380704,9.33697112271,0.0,8.1725,1.16447112271
 06/30  09:00:00,332.405844223,25.3947286312,21.8024594191,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  10:00:00,337.526683927,25.3947286312,27.5293888226,0.0,62.886420148,41.4019203762,11.6721947238,0.0,10.5075,1.16469472378
 06/30  11:00:00,358.287040375,25.3947286312,37.9918567377,0.0,62.886420148,41.4019203762,11.6722421739,0.0,10.5075,1.16474217395
 06/30  12:00:00,361.683359433,25.3947286312,43.3834377815,0.0,62.886420148,41.4019203762,11.6723205115,0.0,10.5075,1.16482051148
 06/30  13:00:00,366.104923748,25.3947286312,46.5314729988,0.0,62.886420148,41.4019203762,11.6723513017,0.0,10.5075,1.16485130172
 06/30  14:00:00,348.45722087,25.3947286312,40.6296278384,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  15:00:00,351.428216442,25.3947286312,48.2370150058,0.0,62.886420148,41.4019203762,11.6722448558,0.0,10.5075,1.16474485579
 06/30  16:00:00,360.779380207,25.3947286312,55.3607892477,0.0,62.886420148,41.4019203762,11.6721188645,0.0,10.5075,1.16461886447
 06/30  17:00:00,355.541800529,25.3947286312,51.0462513289,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 06/30  18:00:00,338.082845354,25.3947286312,42.0272150129,0.0,41.9242800987,36.8599292233,10.5046025351,0.0,9.34,1.1646025351
 06/30  19:00:00,318.979370442,25.3947286312,39.5436701318,0.0,41.9242800987,36.8599292233,10.5045647288,0.0,9.34,1.16456472883
 06/30  20:00:00,296.57105248,25.3947286312,30.6588487394,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 06/30  21:00:00,220.796650722,25.3947286312,33.3137098724,0.0,13.9747600329,18.6919646116,5.83446111999,0.0,4.67,1.16446111999
 06/30  22:00:00,136.90889385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  23:00:00,164.529435197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  24:00:00,146.650786787,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919856785,0.0,2.335,1.16419856785
 07/01  01:00:00,135.381219542,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  02:00:00,133.431722371,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  03:00:00,133.124163694,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  04:00:00,141.653122932,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545529429,0.0,1.75125,1.16420529429
 07/01  05:00:00,141.484610051,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  06:00:00,189.589800517,25.3947286312,21.0635677514,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/01  07:00:00,205.781751658,25.3947286312,12.9759264044,0.0,6.98738001645,14.1499734587,5.38064534182,0.713792494791,3.5025,1.16435284703
 07/01  08:00:00,274.162851472,25.3947286312,18.0467861043,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/01  09:00:00,309.141847862,25.3947286312,25.6687011124,0.0,41.9242800987,36.8599292233,10.5044675839,0.0,9.34,1.16446758386
 07/01  10:00:00,347.616277921,25.3947286312,37.2103847825,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/01  11:00:00,366.347477998,25.3947286312,45.5458138438,0.0,62.886420148,41.4019203762,11.6722039077,0.0,10.5075,1.16470390765
 07/01  12:00:00,369.458202713,25.3947286312,50.407691115,0.0,62.886420148,41.4019203762,11.6724199564,0.0,10.5075,1.16491995639
 07/01  13:00:00,376.103824389,25.3947286312,55.250406694,0.0,62.886420148,41.4019203762,11.6722672569,0.0,10.5075,1.16476725689
 07/01  14:00:00,374.582165826,25.3947286312,60.0496182007,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/01  15:00:00,370.146380726,25.3947286312,62.6116906769,0.0,62.886420148,41.4019203762,11.6722317382,0.0,10.5075,1.16473173821
 07/01  16:00:00,367.65268902,25.3947286312,62.5035104062,0.0,62.886420148,41.4019203762,11.6722649482,0.0,10.5075,1.16476494822
 07/01  17:00:00,363.226657436,25.3947286312,59.2013618213,0.0,62.886420148,41.4019203762,11.6721244325,0.0,10.5075,1.16462443247
 07/01  18:00:00,327.432054826,25.3947286312,44.8243610939,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/01  19:00:00,280.090811463,25.3947286312,33.7907978456,0.0,20.9621400493,23.2339557645,7.00211537188,0.0,5.8375,1.16461537188
 07/01  20:00:00,268.96241036,25.3947286312,26.2980843141,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/01  21:00:00,212.279759887,25.3947286312,32.5932470968,0.0,6.98738001645,14.1499734587,4.66672756771,0.0,3.5025,1.16422756771
 07/01  22:00:00,135.196319123,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  23:00:00,162.630977363,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  24:00:00,145.310578095,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554436348,0.0,1.75125,1.16429436348
 07/02  01:00:00,136.390853143,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  02:00:00,134.119436824,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  03:00:00,133.487638829,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547786842,0.0,1.75125,1.16422786842
 07/02  04:00:00,141.840019289,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  05:00:00,140.627800232,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  06:00:00,185.877248285,25.3947286312,19.1408885287,0.0,6.98738001645,14.1499734587,4.66674421174,0.0,3.5025,1.16424421174
 07/02  07:00:00,201.592759481,25.3947286312,11.8117147853,0.0,6.98738001645,14.1499734587,4.20752968147,0.68502968147,3.5025,0.02
 07/02  08:00:00,238.647262252,25.3947286312,12.8558606633,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/02  09:00:00,223.440965627,25.3947286312,13.7819065181,0.0,6.98738001645,14.1499734587,4.66684588705,0.0,3.5025,1.16434588705
 07/02  10:00:00,262.07696067,25.3947286312,21.1336457314,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/02  11:00:00,285.624655226,25.3947286312,27.0676327856,0.0,27.9495200658,27.7759469175,8.16956126812,0.0,7.005,1.16456126812
 07/02  12:00:00,323.704069164,25.3947286312,39.5280446608,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  13:00:00,332.119113995,25.3947286312,44.8870248961,0.0,41.9242800987,36.8599292233,10.5046306757,0.0,9.34,1.16463067568
 07/02  14:00:00,333.11144628,25.3947286312,52.0918250319,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/02  15:00:00,328.986225866,25.3947286312,55.553791953,0.0,41.9242800987,36.8599292233,10.5046165223,0.0,9.34,1.16461652227
 07/02  16:00:00,326.126227337,25.3947286312,54.3264141563,0.0,41.9242800987,36.8599292233,10.5045269772,0.0,9.34,1.16452697722
 07/02  17:00:00,292.064777242,25.3947286312,50.569225969,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/02  18:00:00,285.554621779,25.3947286312,42.145938511,0.0,13.9747600329,18.6919646116,5.83443885728,0.0,4.67,1.16443885728
 07/02  19:00:00,270.146832177,25.3947286312,36.5665844259,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  20:00:00,259.779318175,25.3947286312,29.1429513458,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/02  21:00:00,235.078390256,25.3947286312,39.2365174744,0.0,13.9747600329,18.6919646116,5.83436921206,0.0,4.67,1.16436921206
 07/02  22:00:00,134.824016154,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  23:00:00,161.775087344,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  24:00:00,144.206539626,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550111491,0.0,1.75125,1.16425111491
