Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/03  01:00:00,137.234928424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  02:00:00,134.777179774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  03:00:00,134.344938049,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919237089,0.0,2.335,1.16419237089
 07/03  04:00:00,142.493008958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  05:00:00,141.062331851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  06:00:00,198.537707859,25.3947286312,18.728884721,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/03  07:00:00,214.174871165,25.3947286312,11.9308755506,0.0,13.9747600329,18.6919646116,6.49781386067,0.6634666215,4.67,1.16434723917
 07/03  08:00:00,297.524701818,25.3947286312,18.0383521842,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/03  09:00:00,338.869670034,25.3947286312,25.9522661252,0.0,62.886420148,41.4019203762,11.6720632708,0.0,10.5075,1.16456327077
 07/03  10:00:00,342.615010997,25.3947286312,31.9621432008,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  11:00:00,360.51205422,25.3947286312,40.2221028791,0.0,62.886420148,41.4019203762,11.6722845072,0.0,10.5075,1.16478450716
 07/03  12:00:00,363.4918722,25.3947286312,46.3626967531,0.0,62.886420148,41.4019203762,11.6723473519,0.0,10.5075,1.16484735191
 07/03  13:00:00,370.106479196,25.3947286312,50.3199467772,0.0,62.886420148,41.4019203762,11.6723763425,0.0,10.5075,1.16487634247
 07/03  14:00:00,368.575247801,25.3947286312,55.1873323513,0.0,62.886420148,41.4019203762,11.6722007133,0.0,10.5075,1.16470071327
 07/03  15:00:00,364.086644847,25.3947286312,58.5531209325,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/03  16:00:00,360.902457855,25.3947286312,57.4098760172,0.0,62.886420148,41.4019203762,11.6721718454,0.0,10.5075,1.16467184543
 07/03  17:00:00,361.953926462,25.3947286312,58.7944183293,0.0,62.886420148,41.4019203762,11.6722115795,0.0,10.5075,1.16471157947
 07/03  18:00:00,350.992066538,25.3947286312,53.8086537331,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/03  19:00:00,336.417961273,25.3947286312,47.2211285187,0.0,41.9242800987,36.8599292233,10.5045100262,0.0,9.34,1.16451002619
 07/03  20:00:00,312.36573754,25.3947286312,36.9171833693,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/03  21:00:00,234.626432349,25.3947286312,40.0284246423,0.0,13.9747600329,18.6919646116,5.83445425441,0.0,4.67,1.16445425441
 07/03  22:00:00,137.184570572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  23:00:00,164.728829133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  24:00:00,146.028314335,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921706552,0.0,2.335,1.16421706552
 07/04  01:00:00,134.796480853,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  02:00:00,133.151619592,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  03:00:00,132.968005415,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548838132,0.0,1.75125,1.16423838132
 07/04  04:00:00,141.58654228,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  05:00:00,140.385325518,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  06:00:00,184.612995631,25.3947286312,18.4224479518,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/04  07:00:00,200.980921245,25.3947286312,11.7039747993,0.0,6.98738001645,14.1499734587,5.36636283822,0.699569357665,3.5025,1.16429348056
 07/04  08:00:00,238.114518438,25.3947286312,12.732453964,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/04  09:00:00,226.623798921,25.3947286312,15.2620272806,0.0,6.98738001645,14.1499734587,4.66678889753,0.0,3.5025,1.16428889753
 07/04  10:00:00,264.115497378,25.3947286312,22.0954457759,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/04  11:00:00,286.072697858,25.3947286312,27.0804417293,0.0,27.9495200658,27.7759469175,8.16950163243,0.0,7.005,1.16450163243
 07/04  12:00:00,321.531266611,25.3947286312,38.6416796385,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  13:00:00,328.56742723,25.3947286312,42.6481481941,0.0,41.9242800987,36.8599292233,10.5045688523,0.0,9.34,1.16456885234
 07/04  14:00:00,326.553911837,25.3947286312,47.6555860438,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  15:00:00,318.578485422,25.3947286312,48.5213679009,0.0,41.9242800987,36.8599292233,10.5045527575,0.0,9.34,1.16455275754
 07/04  16:00:00,316.880205678,25.3947286312,47.9521974705,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  17:00:00,285.819198577,25.3947286312,46.0710318479,0.0,27.9495200658,27.7759469175,8.16955944752,0.0,7.005,1.16455944752
 07/04  18:00:00,280.430003204,25.3947286312,38.7881437544,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  19:00:00,266.228946463,25.3947286312,33.8805920699,0.0,13.9747600329,18.6919646116,5.83450434498,0.0,4.67,1.16450434498
 07/04  20:00:00,254.584282167,25.3947286312,25.8268133997,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/04  21:00:00,230.512901431,25.3947286312,35.7753261122,0.0,13.9747600329,18.6919646116,5.83438800767,0.0,4.67,1.16438800767
 07/04  22:00:00,135.549685652,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  23:00:00,162.664149064,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  24:00:00,144.387410197,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549882595,0.0,1.75125,1.16424882595
 07/05  01:00:00,137.905475053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  02:00:00,135.858618377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  03:00:00,135.418609009,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918275482,0.0,2.335,1.16418275482
 07/05  04:00:00,144.052641911,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  05:00:00,142.395124185,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  06:00:00,201.63944819,25.3947286312,20.7960701425,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/05  07:00:00,216.504262165,25.3947286312,12.7710046469,0.0,13.9747600329,18.6919646116,6.51360836371,0.679246542006,4.67,1.1643618217
 07/05  08:00:00,298.507915184,25.3947286312,18.5188524135,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/05  09:00:00,339.08674314,25.3947286312,26.1015549975,0.0,62.886420148,41.4019203762,11.6719900304,0.0,10.5075,1.16449003035
 07/05  10:00:00,341.475862567,25.3947286312,31.2587518481,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/05  11:00:00,359.030332123,25.3947286312,39.3348385819,0.0,62.886420148,41.4019203762,11.6723879569,0.0,10.5075,1.16488795692
 07/05  12:00:00,342.41278374,25.3947286312,31.2001436499,0.0,62.886420148,41.4019203762,11.6722693041,0.0,10.5075,1.16476930406
 07/05  13:00:00,332.368728394,25.3947286312,24.5975031043,0.0,62.886420148,41.4019203762,11.6722958614,0.0,10.5075,1.16479586135
 07/05  14:00:00,334.922709974,25.3947286312,30.9592095465,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/05  15:00:00,329.368779457,25.3947286312,32.7789770045,0.0,62.886420148,41.4019203762,11.6722205472,0.0,10.5075,1.1647205472
 07/05  16:00:00,324.658943349,25.3947286312,30.3042909776,0.0,62.886420148,41.4019203762,11.6722421017,0.0,10.5075,1.16474210172
 07/05  17:00:00,322.682457447,25.3947286312,28.7067015148,0.0,62.886420148,41.4019203762,11.6721247297,0.0,10.5075,1.16462472971
 07/05  18:00:00,314.099334003,25.3947286312,25.327634968,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/05  19:00:00,306.248920734,25.3947286312,24.4250982618,0.0,41.9242800987,36.8599292233,10.5045497043,0.0,9.34,1.16454970431
 07/05  20:00:00,291.859632488,25.3947286312,21.0678233242,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/05  21:00:00,210.783335021,25.3947286312,19.8097569184,0.0,13.9747600329,18.6919646116,5.83446731205,0.0,4.67,1.16446731205
 07/05  22:00:00,134.071622097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  23:00:00,161.038964501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  24:00:00,141.927701415,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918663572,0.0,2.335,1.16418663572
 07/06  01:00:00,132.549541705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  02:00:00,131.178462247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  03:00:00,130.932699312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  04:00:00,139.11201314,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919775258,0.0,2.335,1.16419775258
 07/06  05:00:00,137.993384812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  06:00:00,185.867142255,25.3947286312,9.19445577751,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/06  07:00:00,203.636869395,25.3947286312,6.94233276018,0.0,13.9747600329,18.6919646116,6.75172135666,0.917405610064,4.67,1.16431574659
 07/06  08:00:00,285.326163594,25.3947286312,11.7673984834,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/06  09:00:00,325.626837917,25.3947286312,17.5135580519,0.0,62.886420148,41.4019203762,11.6720667873,0.0,10.5075,1.16456678729
 07/06  10:00:00,329.758066917,25.3947286312,22.5034753136,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  11:00:00,348.671760721,25.3947286312,30.4858691496,0.0,62.886420148,41.4019203762,11.6723397531,0.0,10.5075,1.16483975308
 07/06  12:00:00,332.463595292,25.3947286312,23.8585270404,0.0,62.886420148,41.4019203762,11.6724097677,0.0,10.5075,1.16490976773
 07/06  13:00:00,329.59512096,25.3947286312,21.6667738609,0.0,62.886420148,41.4019203762,11.9752763966,0.302843532043,10.5075,1.16493286453
 07/06  14:00:00,340.597627672,25.3947286312,33.3368321542,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  15:00:00,348.155456416,25.3947286312,44.2046985327,0.0,62.886420148,41.4019203762,11.6721688497,0.0,10.5075,1.16466884965
 07/06  16:00:00,349.182901031,25.3947286312,46.1486002136,0.0,62.886420148,41.4019203762,11.672189452,0.0,10.5075,1.16468945195
 07/06  17:00:00,344.305745204,25.3947286312,43.2103597592,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/06  18:00:00,328.651427466,25.3947286312,35.5470541516,0.0,41.9242800987,36.8599292233,10.5046666562,0.0,9.34,1.16466665618
 07/06  19:00:00,314.046940268,25.3947286312,29.8775370893,0.0,41.9242800987,36.8599292233,10.5044950242,0.0,9.34,1.16449502415
 07/06  20:00:00,295.057994241,25.3947286312,23.2887035053,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/06  21:00:00,218.264631037,25.3947286312,25.9080952214,0.0,13.9747600329,18.6919646116,5.83441175988,0.0,4.67,1.16441175988
 07/06  22:00:00,135.531426049,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  23:00:00,163.295990115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  24:00:00,144.655355327,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919172581,0.0,2.335,1.16419172581
 07/07  01:00:00,134.614766913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  02:00:00,132.79671308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  03:00:00,132.187170547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  04:00:00,160.022524582,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920251001,0.0,2.335,1.16420251001
 07/07  05:00:00,159.873739953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  06:00:00,212.006384666,25.3947286312,11.9288644065,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/07  07:00:00,222.488358155,25.3947286312,9.08976559651,0.0,13.9747600329,18.6919646116,6.72350592641,0.889160937732,4.67,1.16434498867
 07/07  08:00:00,294.406616897,25.3947286312,15.1454044743,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/07  09:00:00,334.613327103,25.3947286312,22.0285350818,0.0,62.886420148,41.4019203762,11.6720093783,0.0,10.5075,1.16450937829
 07/07  10:00:00,337.771725626,25.3947286312,27.8092217521,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  11:00:00,356.505155718,25.3947286312,36.7268042177,0.0,62.886420148,41.4019203762,11.6722814542,0.0,10.5075,1.16478145422
 07/07  12:00:00,358.87768405,25.3947286312,42.8266666391,0.0,62.886420148,41.4019203762,11.6723504285,0.0,10.5075,1.16485042852
 07/07  13:00:00,367.004675298,25.3947286312,48.0521020641,0.0,62.886420148,41.4019203762,11.6723724805,0.0,10.5075,1.16487248052
 07/07  14:00:00,364.656269376,25.3947286312,52.0722814169,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  15:00:00,362.743604233,25.3947286312,56.9530835911,0.0,62.886420148,41.4019203762,11.6721075884,0.0,10.5075,1.16460758837
 07/07  16:00:00,360.664274498,25.3947286312,56.8060539157,0.0,62.886420148,41.4019203762,11.6721272064,0.0,10.5075,1.16462720639
 07/07  17:00:00,359.606636933,25.3947286312,56.2382465089,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/07  18:00:00,348.444643614,25.3947286312,51.3470062577,0.0,41.9242800987,36.8599292233,10.5046034,0.0,9.34,1.16460339995
 07/07  19:00:00,321.223486705,25.3947286312,42.6955581111,0.0,41.9242800987,36.8599292233,10.5045589916,0.0,9.34,1.16455899161
 07/07  20:00:00,295.663501804,25.3947286312,30.4348494475,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/07  21:00:00,222.197268594,25.3947286312,35.2907957628,0.0,13.9747600329,18.6919646116,5.83445025494,0.0,4.67,1.16445025494
 07/07  22:00:00,135.994278123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  23:00:00,163.406515961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  24:00:00,145.763120141,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918722863,0.0,2.335,1.16418722863
 07/08  01:00:00,134.394660785,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  02:00:00,131.82771794,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  03:00:00,130.90722796,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  04:00:00,138.968251473,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155060392,0.0,1.75125,1.1642560392
 07/08  05:00:00,137.828823815,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  06:00:00,177.430664182,25.3947286312,13.5409559967,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/08  07:00:00,195.765055592,25.3947286312,9.39909922882,0.0,6.98738001645,14.1499734587,5.37600753244,0.709077201454,3.5025,1.16443033099
 07/08  08:00:00,264.61776605,25.3947286312,13.5873930256,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/08  09:00:00,302.138754082,25.3947286312,21.8414713518,0.0,41.9242800987,36.8599292233,10.5044412745,0.0,9.34,1.16444127452
 07/08  10:00:00,337.425280694,25.3947286312,30.3139399203,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/08  11:00:00,360.327226384,25.3947286312,39.9623661432,0.0,62.886420148,41.4019203762,11.6723393169,0.0,10.5075,1.16483931694
 07/08  12:00:00,366.662139315,25.3947286312,47.9212822657,0.0,62.886420148,41.4019203762,11.6723735518,0.0,10.5075,1.16487355181
 07/08  13:00:00,373.907450241,25.3947286312,52.6927773305,0.0,62.886420148,41.4019203762,11.6723989649,0.0,10.5075,1.16489896485
 07/08  14:00:00,366.184666927,25.3947286312,54.0437375091,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/08  15:00:00,360.588265879,25.3947286312,56.5626994802,0.0,62.886420148,41.4019203762,11.6721714184,0.0,10.5075,1.16467141843
 07/08  16:00:00,362.06141606,25.3947286312,58.2812874555,0.0,62.886420148,41.4019203762,11.6721968455,0.0,10.5075,1.16469684549
 07/08  17:00:00,359.442318389,25.3947286312,56.4552637437,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/08  18:00:00,327.507056489,25.3947286312,44.946303308,0.0,34.9369000822,32.3179380704,9.33717988956,0.0,8.1725,1.16467988956
 07/08  19:00:00,280.036924353,25.3947286312,33.9055045426,0.0,20.9621400493,23.2339557645,7.00203397531,0.0,5.8375,1.16453397531
 07/08  20:00:00,267.992828033,25.3947286312,25.8841019891,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/08  21:00:00,210.53759658,25.3947286312,31.1434212381,0.0,6.98738001645,14.1499734587,4.66688084231,0.0,3.5025,1.16438084231
 07/08  22:00:00,134.367358622,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  23:00:00,161.821690907,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  24:00:00,143.430311769,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553194846,0.0,1.75125,1.16428194846
 07/09  01:00:00,134.174957758,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  02:00:00,131.948357022,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  03:00:00,131.462241186,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545201813,0.0,1.75125,1.16420201813
 07/09  04:00:00,139.360149608,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  05:00:00,138.322973374,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  06:00:00,179.773575982,25.3947286312,14.9865023479,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  07:00:00,198.841058805,25.3947286312,10.644395494,0.0,6.98738001645,14.1499734587,5.02022472181,0.353420157402,3.5025,1.16430456441
 07/09  08:00:00,236.984060717,25.3947286312,12.0003763615,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  09:00:00,223.659592586,25.3947286312,13.7186628171,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/09  10:00:00,261.038037604,25.3947286312,20.3701866169,0.0,27.9495200658,27.7759469175,8.16951446113,0.0,7.005,1.16451446113
 07/09  11:00:00,275.192072354,25.3947286312,19.9326540539,0.0,27.9495200658,27.7759469175,8.1694547022,0.0,7.005,1.1644547022
 07/09  12:00:00,312.424090356,25.3947286312,31.836747951,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  13:00:00,323.404545002,25.3947286312,38.9510799011,0.0,41.9242800987,36.8599292233,10.5045169694,0.0,9.34,1.16451696939
 07/09  14:00:00,295.513068475,25.3947286312,25.4724945175,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  15:00:00,280.013926663,25.3947286312,21.2498358501,0.0,41.9242800987,36.8599292233,10.928411205,0.42391462969,9.34,1.16449657535
 07/09  16:00:00,285.204455082,25.3947286312,24.2072468736,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/09  17:00:00,254.26218098,25.3947286312,21.5595667609,0.0,27.9495200658,27.7759469175,8.16949873187,0.0,7.005,1.16449873187
 07/09  18:00:00,255.13591507,25.3947286312,18.9308416272,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  19:00:00,247.925019039,25.3947286312,19.2578887906,0.0,13.9747600329,18.6919646116,5.83443999173,0.0,4.67,1.16443999173
 07/09  20:00:00,244.176869682,25.3947286312,16.9578694506,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/09  21:00:00,215.167638352,25.3947286312,21.3242439001,0.0,13.9747600329,18.6919646116,5.83432076942,0.0,4.67,1.16432076942
 07/09  22:00:00,135.151637385,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  23:00:00,162.139440646,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  24:00:00,144.358136878,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154978726,0.0,1.75125,1.1642478726
 07/10  01:00:00,137.623614073,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  02:00:00,134.004887365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  03:00:00,132.737988489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  04:00:00,140.194978086,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923474059,0.0,2.335,1.16423474059
 07/10  05:00:00,139.273916019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  06:00:00,190.474864107,25.3947286312,11.8604583281,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/10  07:00:00,208.469491202,25.3947286312,8.88636657413,0.0,13.9747600329,18.6919646116,6.77518626808,0.940810680329,4.67,1.16437558775
 07/10  08:00:00,287.293340592,25.3947286312,12.8147759354,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/10  09:00:00,324.781287255,25.3947286312,17.5697535296,0.0,62.886420148,41.4019203762,11.672036966,0.0,10.5075,1.16453696602
 07/10  10:00:00,315.521451911,25.3947286312,15.8514449813,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  11:00:00,327.84478168,25.3947286312,16.3882894274,0.0,62.886420148,41.4019203762,11.6723049326,0.0,10.5075,1.16480493265
 07/10  12:00:00,327.397544231,25.3947286312,20.0282620622,0.0,62.886420148,41.4019203762,11.6723706652,0.0,10.5075,1.16487066524
 07/10  13:00:00,337.751285476,25.3947286312,25.932328534,0.0,62.886420148,41.4019203762,11.6723897131,0.0,10.5075,1.16488971309
 07/10  14:00:00,335.841979367,25.3947286312,29.3852212819,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  15:00:00,331.212599848,25.3947286312,31.723143562,0.0,62.886420148,41.4019203762,11.6721231784,0.0,10.5075,1.16462317837
 07/10  16:00:00,329.388270269,25.3947286312,31.0906878007,0.0,62.886420148,41.4019203762,11.6721400328,0.0,10.5075,1.1646400328
 07/10  17:00:00,325.816966725,25.3947286312,28.5369918753,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/10  18:00:00,315.729520603,25.3947286312,24.2652035174,0.0,41.9242800987,36.8599292233,10.5046136663,0.0,9.34,1.16461366628
 07/10  19:00:00,306.424060835,25.3947286312,22.8063587373,0.0,41.9242800987,36.8599292233,10.5045670015,0.0,9.34,1.16456700151
 07/10  20:00:00,292.69852723,25.3947286312,19.8694935809,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/10  21:00:00,214.630774574,25.3947286312,21.7354553867,0.0,13.9747600329,18.6919646116,5.83445652425,0.0,4.67,1.16445652425
 07/10  22:00:00,136.652935101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  23:00:00,164.250018274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  24:00:00,146.472903392,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919334489,0.0,2.335,1.16419334489
 07/11  01:00:00,137.515997356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  02:00:00,135.651124377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  03:00:00,134.971764377,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  04:00:00,163.467080214,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920316797,0.0,2.335,1.16420316797
 07/11  05:00:00,163.279315831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  06:00:00,219.662699922,25.3947286312,15.9131747989,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/11  07:00:00,228.617911329,25.3947286312,11.0171840425,0.0,13.9747600329,18.6919646116,5.51537827683,0.825378276829,4.67,0.02
 07/11  08:00:00,298.099237643,25.3947286312,16.6919730779,0.0,34.9369000822,32.3179380704,9.33696609769,0.0,8.1725,1.16446609769
 07/11  09:00:00,328.48084192,25.3947286312,18.8523656197,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  10:00:00,323.121798639,25.3947286312,18.8531110791,0.0,62.886420148,41.4019203762,11.6721764057,0.0,10.5075,1.16467640565
 07/11  11:00:00,337.073015701,25.3947286312,22.0711138273,0.0,62.886420148,41.4019203762,11.6723887927,0.0,10.5075,1.16488879273
 07/11  12:00:00,341.037685396,25.3947286312,28.7363974137,0.0,62.886420148,41.4019203762,11.6722759299,0.0,10.5075,1.16477592987
 07/11  13:00:00,346.58462156,25.3947286312,31.7784895386,0.0,62.886420148,41.4019203762,11.6722941562,0.0,10.5075,1.16479415617
 07/11  14:00:00,340.802500725,25.3947286312,32.9007870654,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  15:00:00,337.701800273,25.3947286312,35.9224674371,0.0,62.886420148,41.4019203762,11.6721783671,0.0,10.5075,1.16467836705
 07/11  16:00:00,338.231317969,25.3947286312,37.524430721,0.0,62.886420148,41.4019203762,11.6721965934,0.0,10.5075,1.1646965934
 07/11  17:00:00,338.406922026,25.3947286312,37.3335885554,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/11  18:00:00,325.886879155,25.3947286312,31.2645419688,0.0,41.9242800987,36.8599292233,10.5046604456,0.0,9.34,1.1646604456
 07/11  19:00:00,303.327226954,25.3947286312,25.8636819003,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/11  20:00:00,290.429786308,25.3947286312,22.6066825922,0.0,34.9369000822,32.3179380704,9.3370830976,0.0,8.1725,1.1645830976
 07/11  21:00:00,215.490733315,25.3947286312,27.4954339796,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/11  22:00:00,137.175923562,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934935616,0.0,2.335,1.16434935616
 07/11  23:00:00,164.328575457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  24:00:00,145.974377393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  01:00:00,136.944611894,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922908151,0.0,2.335,1.16422908151
 07/12  02:00:00,135.388964968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  03:00:00,135.432478701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  04:00:00,143.091477613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  05:00:00,141.708062202,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922426909,0.0,2.335,1.16422426909
 07/12  06:00:00,193.549463549,25.3947286312,13.3089020217,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/12  07:00:00,212.668256022,25.3947286312,9.95397774565,0.0,13.9747600329,18.6919646116,5.62135681155,0.931356811549,4.67,0.02
 07/12  08:00:00,296.302643157,25.3947286312,16.0893133335,0.0,34.9369000822,32.3179380704,9.33696909366,0.0,8.1725,1.16446909366
 07/12  09:00:00,337.615996308,25.3947286312,23.3095858624,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  10:00:00,342.054978545,25.3947286312,29.6715046107,0.0,62.886420148,41.4019203762,11.6720760222,0.0,10.5075,1.16457602215
 07/12  11:00:00,359.861086158,25.3947286312,39.8111010086,0.0,62.886420148,41.4019203762,11.6722880243,0.0,10.5075,1.16478802429
 07/12  12:00:00,363.744972712,25.3947286312,44.3917728399,0.0,62.886420148,41.4019203762,11.6723629416,0.0,10.5075,1.16486294164
 07/12  13:00:00,368.64142265,25.3947286312,48.1770888238,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  14:00:00,364.60368903,25.3947286312,50.8520286127,0.0,62.886420148,41.4019203762,11.6722444104,0.0,10.5075,1.1647444104
 07/12  15:00:00,360.422801296,25.3947286312,54.1024914001,0.0,62.886420148,41.4019203762,11.6722263725,0.0,10.5075,1.16472637249
 07/12  16:00:00,358.561214874,25.3947286312,54.6907129501,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/12  17:00:00,351.994239603,25.3947286312,49.8196576691,0.0,62.886420148,41.4019203762,11.6722581079,0.0,10.5075,1.16475810786
 07/12  18:00:00,338.65365018,25.3947286312,43.266006264,0.0,41.9242800987,36.8599292233,10.5047001263,0.0,9.34,1.16470012629
 07/12  19:00:00,322.524037092,25.3947286312,36.0216016061,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/12  20:00:00,299.898883376,25.3947286312,26.6692381103,0.0,34.9369000822,32.3179380704,9.33697691036,0.0,8.1725,1.16447691036
 07/12  21:00:00,228.580799774,25.3947286312,34.592046031,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/12  22:00:00,137.00973904,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935189639,0.0,2.335,1.16435189639
 07/12  23:00:00,164.224282051,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  24:00:00,145.861095969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  01:00:00,136.911841927,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924759556,0.0,2.335,1.16424759556
 07/13  02:00:00,134.905445082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  03:00:00,134.2501455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  04:00:00,141.853837361,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  05:00:00,140.76545326,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923810566,0.0,2.335,1.16423810566
 07/13  06:00:00,194.659613541,25.3947286312,15.3602468772,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/13  07:00:00,212.865274618,25.3947286312,10.8371865884,0.0,13.9747600329,18.6919646116,5.41948417007,0.729484170066,4.67,0.02
 07/13  08:00:00,298.312305998,25.3947286312,17.6516412481,0.0,34.9369000822,32.3179380704,9.33696455244,0.0,8.1725,1.16446455244
 07/13  09:00:00,339.810564296,25.3947286312,25.4447973744,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/13  10:00:00,343.739945062,25.3947286312,31.6098746118,0.0,62.886420148,41.4019203762,11.6721109113,0.0,10.5075,1.16461091128
 07/13  11:00:00,363.168410823,25.3947286312,42.0140576506,0.0,62.886420148,41.4019203762,11.6723570814,0.0,10.5075,1.16485708145
 07/13  12:00:00,367.287972013,25.3947286312,47.9429975127,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/13  13:00:00,367.602272856,25.3947286312,48.1400313353,0.0,62.886420148,41.4019203762,11.6724298632,0.0,10.5075,1.16492986325
 07/13  14:00:00,359.169400522,25.3947286312,47.9942341576,0.0,62.886420148,41.4019203762,11.6722962075,0.0,10.5075,1.1647962075
 07/13  15:00:00,356.547023975,25.3947286312,51.5263296301,0.0,62.886420148,41.4019203762,11.6721151146,0.0,10.5075,1.16461511461
 07/13  16:00:00,343.786733547,25.3947286312,42.9854869451,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/13  17:00:00,330.573684079,25.3947286312,34.0821665553,0.0,62.886420148,41.4019203762,11.6721463443,0.0,10.5075,1.16464634432
 07/13  18:00:00,319.711485312,25.3947286312,29.3768496078,0.0,41.9242800987,36.8599292233,10.5045876011,0.0,9.34,1.16458760114
 07/13  19:00:00,308.206386246,25.3947286312,25.5924891017,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/13  20:00:00,292.193760538,25.3947286312,21.5405711553,0.0,34.9369000822,32.3179380704,9.33698893219,0.0,8.1725,1.16448893219
 07/13  21:00:00,215.920277508,25.3947286312,23.7612739681,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/13  22:00:00,135.077082378,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931843883,0.0,2.335,1.16431843883
 07/13  23:00:00,162.71043574,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  24:00:00,143.870876045,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  01:00:00,133.877541972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  02:00:00,131.621950416,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919628729,0.0,2.335,1.16419628729
 07/14  03:00:00,131.071527088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  04:00:00,159.456291121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  05:00:00,159.66445396,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918450703,0.0,2.335,1.16418450703
 07/14  06:00:00,210.450012029,25.3947286312,11.1847295133,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/14  07:00:00,218.791131535,25.3947286312,8.17445946184,0.0,13.9747600329,18.6919646116,5.63763583562,0.947635835616,4.67,0.02
 07/14  08:00:00,287.008849379,25.3947286312,12.5754391325,0.0,34.9369000822,32.3179380704,9.33695300761,0.0,8.1725,1.16445300761
 07/14  09:00:00,327.634238043,25.3947286312,18.8836975995,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/14  10:00:00,335.524528244,25.3947286312,26.1761127777,0.0,62.886420148,41.4019203762,11.6721386335,0.0,10.5075,1.16463863353
 07/14  11:00:00,358.043116891,25.3947286312,37.6071734742,0.0,62.886420148,41.4019203762,11.6722418403,0.0,10.5075,1.16474184029
 07/14  12:00:00,361.236698663,25.3947286312,43.1404077946,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/14  13:00:00,367.569725941,25.3947286312,47.385601001,0.0,62.886420148,41.4019203762,11.6723140023,0.0,10.5075,1.16481400232
 07/14  14:00:00,364.330650217,25.3947286312,51.2661684412,0.0,62.886420148,41.4019203762,11.6721794138,0.0,10.5075,1.16467941385
 07/14  15:00:00,363.060728405,25.3947286312,56.6763746382,0.0,62.886420148,41.4019203762,11.6721489595,0.0,10.5075,1.16464895949
 07/14  16:00:00,365.029081984,25.3947286312,59.128945751,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/14  17:00:00,362.290223646,25.3947286312,57.305890468,0.0,62.886420148,41.4019203762,11.6721838677,0.0,10.5075,1.16468386773
 07/14  18:00:00,349.128874939,25.3947286312,51.3798205158,0.0,41.9242800987,36.8599292233,10.5046134147,0.0,9.34,1.16461341472
 07/14  19:00:00,323.856034508,25.3947286312,44.8268712877,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/14  20:00:00,302.665923469,25.3947286312,35.7646603189,0.0,34.9369000822,32.3179380704,9.33699432626,0.0,8.1725,1.16449432626
 07/14  21:00:00,231.464821012,25.3947286312,42.8421837367,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/14  22:00:00,137.307504296,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  23:00:00,164.283220152,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992580046,0.0,2.335,1.1642580046
 07/14  24:00:00,146.538073886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/15  01:00:00,135.18079368,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  02:00:00,132.71632458,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547695672,0.0,1.75125,1.16422695672
 07/15  03:00:00,132.433197881,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  04:00:00,140.89473074,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  05:00:00,140.171937795,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545957155,0.0,1.75125,1.16420957155
 07/15  06:00:00,185.535607779,25.3947286312,18.827457401,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/15  07:00:00,199.37470741,25.3947286312,10.7886139005,0.0,6.98738001645,14.1499734587,4.29714852096,0.774648520958,3.5025,0.02
 07/15  08:00:00,264.134699113,25.3947286312,13.6061462136,0.0,20.9621400493,23.2339557645,7.00194280622,0.0,5.8375,1.16444280622
 07/15  09:00:00,299.101603861,25.3947286312,20.6326337884,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/15  10:00:00,329.83256921,25.3947286312,24.7556089856,0.0,62.886420148,41.4019203762,11.6721947619,0.0,10.5075,1.16469476194
 07/15  11:00:00,346.434182458,25.3947286312,29.6433927163,0.0,62.886420148,41.4019203762,11.6722328321,0.0,10.5075,1.16473283206
 07/15  12:00:00,328.835261499,25.3947286312,21.7623656472,0.0,62.886420148,41.4019203762,10.8404430702,0.3129430702,10.5075,0.02
 07/15  13:00:00,326.344296861,25.3947286312,20.2607645319,0.0,62.886420148,41.4019203762,11.9951161806,0.322820754344,10.5075,1.16479542623
 07/15  14:00:00,328.78918478,25.3947286312,25.8277839992,0.0,62.886420148,41.4019203762,11.6721491503,0.0,10.5075,1.16464915032
 07/15  15:00:00,336.680302051,25.3947286312,36.539741572,0.0,62.886420148,41.4019203762,11.6721801469,0.0,10.5075,1.16468014689
 07/15  16:00:00,341.014345905,25.3947286312,40.6961248943,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/15  17:00:00,333.983355066,25.3947286312,35.2731481781,0.0,62.886420148,41.4019203762,11.6721790624,0.0,10.5075,1.16467906236
 07/15  18:00:00,298.459825655,25.3947286312,21.9642671819,0.0,34.9369000822,32.3179380704,9.33715127671,0.0,8.1725,1.16465127671
 07/15  19:00:00,248.683548029,25.3947286312,14.0587594308,0.0,20.9621400493,23.2339557645,7.10713259158,1.24963259158,5.8375,0.02
 07/15  20:00:00,241.206514026,25.3947286312,11.1225660407,0.0,20.9621400493,23.2339557645,7.39344751093,0.391484554508,5.8375,1.16446295642
 07/15  21:00:00,183.056522434,25.3947286312,10.5797914225,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/15  22:00:00,129.061866952,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  23:00:00,157.657289135,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558642084,0.0,1.75125,1.16433642084
 07/15  24:00:00,138.441843515,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  01:00:00,128.414358858,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  02:00:00,127.137779701,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549265155,0.0,1.75125,1.16424265155
 07/16  03:00:00,126.576485656,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  04:00:00,134.562605207,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  05:00:00,133.862751494,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548262151,0.0,1.75125,1.16423262151
 07/16  06:00:00,164.91243305,25.3947286312,4.67542428329,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/16  07:00:00,181.922931954,25.3947286312,3.44513421111,0.0,6.98738001645,14.1499734587,4.09353963156,0.571039631564,3.5025,0.02
 07/16  08:00:00,218.74832984,25.3947286312,4.72904226781,0.0,6.98738001645,14.1499734587,4.66681895823,0.0,3.5025,1.16431895823
 07/16  09:00:00,205.358940154,25.3947286312,6.4285072118,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/16  10:00:00,245.212942113,25.3947286312,12.0135550386,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  11:00:00,270.670938972,25.3947286312,15.3982589269,0.0,27.9495200658,27.7759469175,8.16950971233,0.0,7.005,1.16450971233
 07/16  12:00:00,308.692151941,25.3947286312,27.2201377274,0.0,41.9242800987,36.8599292233,10.5045335575,0.0,9.34,1.16453355751
 07/16  13:00:00,322.125573941,25.3947286312,35.869014345,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  14:00:00,311.235099522,25.3947286312,34.1907511388,0.0,41.9242800987,36.8599292233,10.5045076244,0.0,9.34,1.16450762441
 07/16  15:00:00,308.801649757,25.3947286312,38.7084674026,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/16  16:00:00,316.580856219,25.3947286312,45.1783042379,0.0,41.9242800987,36.8599292233,10.5045360245,0.0,9.34,1.16453602455
 07/16  17:00:00,257.038615425,25.3947286312,23.9016497066,0.0,27.9495200658,27.7759469175,7.26508885701,0.24008885701,7.005,0.02
 07/16  18:00:00,244.232523426,25.3947286312,13.9758191123,0.0,13.9747600329,18.6919646116,6.17187901858,0.337385615347,4.67,1.16449340324
 07/16  19:00:00,234.714997463,25.3947286312,14.1296360674,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  20:00:00,234.596808556,25.3947286312,13.6052514629,0.0,13.9747600329,18.6919646116,5.8343964754,0.0,4.67,1.1643964754
 07/16  21:00:00,207.47219749,25.3947286312,16.869986134,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  22:00:00,132.273618165,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  23:00:00,159.911456718,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548735366,0.0,1.75125,1.16423735366
 07/16  24:00:00,141.001297223,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/17  01:00:00,133.97767776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  02:00:00,132.450327887,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921389403,0.0,2.335,1.16421389403
 07/17  03:00:00,131.957115069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  04:00:00,139.695382434,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  05:00:00,138.62945008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  06:00:00,187.162490358,25.3947286312,10.0244927797,0.0,13.9747600329,18.6919646116,5.83419731695,0.0,4.67,1.16419731695
 07/17  07:00:00,204.194565883,25.3947286312,7.27315711165,0.0,13.9747600329,18.6919646116,5.61518607408,0.925186074077,4.67,0.02
 07/17  08:00:00,284.81229069,25.3947286312,11.753776939,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/17  09:00:00,324.31496813,25.3947286312,17.168586898,0.0,62.886420148,41.4019203762,11.6720560181,0.0,10.5075,1.1645560181
 07/17  10:00:00,328.705456916,25.3947286312,21.9384477244,0.0,62.886420148,41.4019203762,11.6721691433,0.0,10.5075,1.16466914326
 07/17  11:00:00,351.831385883,25.3947286312,32.9404911981,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  12:00:00,358.662377853,25.3947286312,41.0907952414,0.0,62.886420148,41.4019203762,11.6723655852,0.0,10.5075,1.1648655852
 07/17  13:00:00,366.193089899,25.3947286312,46.3988046479,0.0,62.886420148,41.4019203762,11.6723839452,0.0,10.5075,1.1648839452
 07/17  14:00:00,361.846562688,25.3947286312,48.9083762754,0.0,62.886420148,41.4019203762,11.6722236483,0.0,10.5075,1.16472364829
 07/17  15:00:00,357.343471268,25.3947286312,51.5830176779,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/17  16:00:00,346.886421241,25.3947286312,45.6443726955,0.0,62.886420148,41.4019203762,11.6721926663,0.0,10.5075,1.16469266633
 07/17  17:00:00,333.421415917,25.3947286312,36.585336552,0.0,62.886420148,41.4019203762,11.6722180003,0.0,10.5075,1.16471800033
 07/17  18:00:00,330.294490778,25.3947286312,36.9742640523,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/17  19:00:00,323.613370781,25.3947286312,36.2910693581,0.0,41.9242800987,36.8599292233,10.5045379404,0.0,9.34,1.16453794043
 07/17  20:00:00,303.519398872,25.3947286312,28.2092891302,0.0,34.9369000822,32.3179380704,9.33699472923,0.0,8.1725,1.16449472923
 07/17  21:00:00,226.123990995,25.3947286312,32.2161246746,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/17  22:00:00,136.090156228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  23:00:00,163.417073457,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992716158,0.0,2.335,1.1642716158
 07/17  24:00:00,144.849850182,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  01:00:00,135.10763164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  02:00:00,133.011428537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  03:00:00,132.725074999,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918924043,0.0,2.335,1.16418924043
 07/18  04:00:00,160.44827029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  05:00:00,159.253221901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  06:00:00,210.797371135,25.3947286312,11.7919263905,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/18  07:00:00,220.360988157,25.3947286312,8.8356172671,0.0,13.9747600329,18.6919646116,6.71898013622,0.884606029383,4.67,1.16437410684
 07/18  08:00:00,289.963469302,25.3947286312,13.8101856631,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/18  09:00:00,331.152317249,25.3947286312,20.9004322771,0.0,62.886420148,41.4019203762,11.6720386367,0.0,10.5075,1.16453863671
 07/18  10:00:00,338.757293386,25.3947286312,28.4348626652,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/18  11:00:00,355.934753884,25.3947286312,36.6512320204,0.0,62.886420148,41.4019203762,11.6723653687,0.0,10.5075,1.16486536866
 07/18  12:00:00,357.347296218,25.3947286312,40.7021232767,0.0,62.886420148,41.4019203762,11.6724139705,0.0,10.5075,1.1649139705
 07/18  13:00:00,365.684258876,25.3947286312,46.4664777724,0.0,62.886420148,41.4019203762,11.6724295138,0.0,10.5075,1.16492951382
 07/18  14:00:00,364.877567253,25.3947286312,51.6316243069,0.0,62.886420148,41.4019203762,11.6722446177,0.0,10.5075,1.1647446177
 07/18  15:00:00,361.918016089,25.3947286312,55.8148421666,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/18  16:00:00,360.66135265,25.3947286312,56.0840787954,0.0,62.886420148,41.4019203762,11.6722044616,0.0,10.5075,1.16470446163
 07/18  17:00:00,332.434968996,25.3947286312,36.8796161598,0.0,62.886420148,41.4019203762,11.6722314757,0.0,10.5075,1.16473147575
 07/18  18:00:00,310.783033243,25.3947286312,24.6598037576,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/18  19:00:00,291.7794538,25.3947286312,22.9837840387,0.0,41.9242800987,36.8599292233,10.5045220792,0.0,9.34,1.16452207922
 07/18  20:00:00,280.498541195,25.3947286312,21.0186092104,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/18  21:00:00,206.57006454,25.3947286312,21.8734846966,0.0,13.9747600329,18.6919646116,5.83445747391,0.0,4.67,1.16445747391
 07/18  22:00:00,134.345210534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  23:00:00,162.117122516,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  24:00:00,143.707665181,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921804355,0.0,2.335,1.16421804355
 07/19  01:00:00,134.074601097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  02:00:00,132.237292578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  03:00:00,131.99584169,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922685685,0.0,2.335,1.16422685685
 07/19  04:00:00,140.260959937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  05:00:00,139.553842058,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  06:00:00,189.389717087,25.3947286312,11.344219895,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/19  07:00:00,205.286172817,25.3947286312,7.97460621593,0.0,13.9747600329,18.6919646116,6.45677859618,0.622463313598,4.67,1.16431528258
 07/19  08:00:00,280.358183786,25.3947286312,10.3642161645,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/19  09:00:00,315.043158058,25.3947286312,14.1211601444,0.0,62.886420148,41.4019203762,11.6720179325,0.0,10.5075,1.1645179325
 07/19  10:00:00,321.584611912,25.3947286312,19.283669777,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  11:00:00,350.153133446,25.3947286312,31.6097064824,0.0,62.886420148,41.4019203762,11.6722229016,0.0,10.5075,1.16472290162
 07/19  12:00:00,357.639065337,25.3947286312,40.7148833858,0.0,62.886420148,41.4019203762,11.6722712652,0.0,10.5075,1.16477126521
 07/19  13:00:00,354.019884285,25.3947286312,38.4926192318,0.0,62.886420148,41.4019203762,11.6722863793,0.0,10.5075,1.16478637935
 07/19  14:00:00,342.391241104,25.3947286312,36.2803026384,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  15:00:00,346.728856968,25.3947286312,45.3033523656,0.0,62.886420148,41.4019203762,11.6722020647,0.0,10.5075,1.16470206472
 07/19  16:00:00,354.565473683,25.3947286312,51.9050360777,0.0,62.886420148,41.4019203762,11.6722131006,0.0,10.5075,1.16471310062
 07/19  17:00:00,354.855998196,25.3947286312,51.9986887458,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/19  18:00:00,341.016977113,25.3947286312,45.185324008,0.0,41.9242800987,36.8599292233,10.5046814903,0.0,9.34,1.16468149029
 07/19  19:00:00,323.137710247,25.3947286312,36.7201447511,0.0,41.9242800987,36.8599292233,10.5045033251,0.0,9.34,1.16450332514
 07/19  20:00:00,300.426856178,25.3947286312,27.112494956,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/19  21:00:00,228.088784345,25.3947286312,34.2980110004,0.0,13.9747600329,18.6919646116,5.83441365741,0.0,4.67,1.16441365741
 07/19  22:00:00,136.771969528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  23:00:00,163.610040471,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  24:00:00,145.391623457,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919240369,0.0,2.335,1.16419240369
 07/20  01:00:00,136.523876578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  02:00:00,135.098038844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  03:00:00,134.721182823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  04:00:00,142.539638908,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920093893,0.0,2.335,1.16420093893
 07/20  05:00:00,141.535831401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  06:00:00,197.048092193,25.3947286312,16.9165513744,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/20  07:00:00,213.023398029,25.3947286312,10.8997194693,0.0,13.9747600329,18.6919646116,6.55909384328,0.724755271111,4.67,1.16433857217
