Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/20  08:00:00,288.923844103,25.3947286312,13.6900593209,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/20  09:00:00,325.183537942,25.3947286312,18.4587274173,0.0,62.886420148,41.4019203762,11.6719934894,0.0,10.5075,1.16449348944
 07/20  10:00:00,332.181778532,25.3947286312,24.6221258716,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  11:00:00,336.345107565,25.3947286312,23.0996652837,0.0,62.886420148,41.4019203762,11.6722532988,0.0,10.5075,1.16475329883
 07/20  12:00:00,325.944729338,25.3947286312,19.8878222533,0.0,62.886420148,41.4019203762,11.9807938194,0.308481747996,10.5075,1.16481207142
 07/20  13:00:00,337.360600251,25.3947286312,26.1242328068,0.0,62.886420148,41.4019203762,11.6723245412,0.0,10.5075,1.16482454117
 07/20  14:00:00,341.093149947,25.3947286312,33.5321046687,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  15:00:00,337.296074371,25.3947286312,36.0266626717,0.0,62.886420148,41.4019203762,11.6722046578,0.0,10.5075,1.16470465781
 07/20  16:00:00,341.87884313,25.3947286312,40.2135921625,0.0,62.886420148,41.4019203762,11.6722175189,0.0,10.5075,1.16471751891
 07/20  17:00:00,342.05902541,25.3947286312,40.5183934875,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/20  18:00:00,327.334301554,25.3947286312,33.3590469231,0.0,41.9242800987,36.8599292233,10.5046765449,0.0,9.34,1.16467654491
 07/20  19:00:00,312.572774749,25.3947286312,27.7724889705,0.0,41.9242800987,36.8599292233,10.5044803266,0.0,9.34,1.16448032665
 07/20  20:00:00,296.687126864,25.3947286312,23.2403860014,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/20  21:00:00,223.977463648,25.3947286312,29.8299707674,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/20  22:00:00,136.56152306,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934784087,0.0,2.335,1.16434784087
 07/20  23:00:00,163.070393728,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  24:00:00,144.180408522,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  01:00:00,134.913575654,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923795509,0.0,2.335,1.16423795509
 07/21  02:00:00,133.121169894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  03:00:00,132.428919652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  04:00:00,160.188348913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  05:00:00,160.525409072,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923201574,0.0,2.335,1.16423201574
 07/21  06:00:00,212.141573995,25.3947286312,11.6563011708,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/21  07:00:00,222.259277466,25.3947286312,8.78014458697,0.0,13.9747600329,18.6919646116,5.60049156421,0.910491564209,4.67,0.02
 07/21  08:00:00,292.084623241,25.3947286312,14.106125842,0.0,34.9369000822,32.3179380704,9.33687012622,0.0,8.1725,1.16437012622
 07/21  09:00:00,334.610825993,25.3947286312,21.9986757728,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  10:00:00,336.11883478,25.3947286312,25.9501524165,0.0,62.886420148,41.4019203762,11.6720747559,0.0,10.5075,1.16457475592
 07/21  11:00:00,356.348757453,25.3947286312,36.2473024813,0.0,62.886420148,41.4019203762,11.6722803878,0.0,10.5075,1.16478038784
 07/21  12:00:00,359.667237859,25.3947286312,42.395896193,0.0,62.886420148,41.4019203762,11.672349615,0.0,10.5075,1.16484961499
 07/21  13:00:00,363.686535173,25.3947286312,44.7054772769,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  14:00:00,360.902357366,25.3947286312,48.5068262929,0.0,62.886420148,41.4019203762,11.6722268341,0.0,10.5075,1.16472683414
 07/21  15:00:00,357.84162111,25.3947286312,52.8073184493,0.0,62.886420148,41.4019203762,11.6722041875,0.0,10.5075,1.16470418745
 07/21  16:00:00,359.297428765,25.3947286312,55.3616261919,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/21  17:00:00,357.211089079,25.3947286312,54.2784041057,0.0,62.886420148,41.4019203762,11.6722309851,0.0,10.5075,1.16473098509
 07/21  18:00:00,341.958718624,25.3947286312,46.4791299623,0.0,41.9242800987,36.8599292233,10.5046686929,0.0,9.34,1.16466869288
 07/21  19:00:00,317.459245147,25.3947286312,39.8689683238,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/21  20:00:00,298.632570051,25.3947286312,32.3151446456,0.0,34.9369000822,32.3179380704,9.33706710352,0.0,8.1725,1.16456710352
 07/21  21:00:00,229.281332093,25.3947286312,40.5248411929,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/21  22:00:00,138.119726493,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933486111,0.0,2.335,1.16433486111
 07/21  23:00:00,164.420997018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  24:00:00,146.235737395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/22  01:00:00,135.163983437,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555364604,0.0,1.75125,1.16430364604
 07/22  02:00:00,132.697233694,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  03:00:00,132.204499109,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  04:00:00,140.723396357,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  05:00:00,140.029772427,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545922302,0.0,1.75125,1.16420922302
 07/22  06:00:00,183.810674413,25.3947286312,17.3021547353,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  07:00:00,200.466382492,25.3947286312,11.0263587908,0.0,6.98738001645,14.1499734587,4.25930320302,0.736803203023,3.5025,0.02
 07/22  08:00:00,265.871922313,25.3947286312,14.0811368515,0.0,20.9621400493,23.2339557645,7.00192432751,0.0,5.8375,1.16442432751
 07/22  09:00:00,298.250724894,25.3947286312,20.1077387378,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/22  10:00:00,330.875427103,25.3947286312,25.2367801399,0.0,62.886420148,41.4019203762,11.6720925514,0.0,10.5075,1.16459255138
 07/22  11:00:00,352.579933484,25.3947286312,34.36024446,0.0,62.886420148,41.4019203762,11.6722450381,0.0,10.5075,1.16474503811
 07/22  12:00:00,359.908557853,25.3947286312,42.1408483521,0.0,62.886420148,41.4019203762,11.6722810275,0.0,10.5075,1.16478102753
 07/22  13:00:00,367.755718578,25.3947286312,47.1006186685,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/22  14:00:00,361.982732431,25.3947286312,48.6372033459,0.0,62.886420148,41.4019203762,11.67216652,0.0,10.5075,1.16466652003
 07/22  15:00:00,357.415360023,25.3947286312,51.7342298647,0.0,62.886420148,41.4019203762,11.6721964473,0.0,10.5075,1.16469644728
 07/22  16:00:00,360.154075684,25.3947286312,55.7389437245,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/22  17:00:00,363.749435781,25.3947286312,59.0943349364,0.0,62.886420148,41.4019203762,11.6721967348,0.0,10.5075,1.16469673477
 07/22  18:00:00,330.699793802,25.3947286312,46.8248219431,0.0,34.9369000822,32.3179380704,9.33717046111,0.0,8.1725,1.16467046111
 07/22  19:00:00,279.90059357,25.3947286312,33.336366081,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/22  20:00:00,272.410794873,25.3947286312,27.4959616796,0.0,20.9621400493,23.2339557645,7.00201370988,0.0,5.8375,1.16451370988
 07/22  21:00:00,221.043932881,25.3947286312,39.4290820153,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/22  22:00:00,136.569066982,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561413116,0.0,1.75125,1.16436413116
 07/22  23:00:00,163.940757385,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  24:00:00,146.432100114,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  01:00:00,137.379887189,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552285437,0.0,1.75125,1.16427285437
 07/23  02:00:00,134.758541766,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  03:00:00,134.506061635,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  04:00:00,143.206300628,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545139035,0.0,1.75125,1.16420139035
 07/23  05:00:00,141.940620828,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  06:00:00,190.551809828,25.3947286312,22.0001124032,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/23  07:00:00,206.051047599,25.3947286312,13.2653113654,0.0,6.98738001645,14.1499734587,4.23099805144,0.708498051437,3.5025,0.02
 07/23  08:00:00,240.579363967,25.3947286312,13.3817403072,0.0,6.98738001645,14.1499734587,4.66682457224,0.0,3.5025,1.16432457224
 07/23  09:00:00,228.616511498,25.3947286312,15.6457654225,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/23  10:00:00,267.640774767,25.3947286312,23.7767335998,0.0,27.9495200658,27.7759469175,8.16952862359,0.0,7.005,1.16452862359
 07/23  11:00:00,291.81434007,25.3947286312,31.7268120638,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/23  12:00:00,332.057942271,25.3947286312,45.651674248,0.0,41.9242800987,36.8599292233,10.5045584774,0.0,9.34,1.16455847742
 07/23  13:00:00,340.340055423,25.3947286312,51.149319972,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  14:00:00,340.074464475,25.3947286312,57.2901209356,0.0,41.9242800987,36.8599292233,10.5045346666,0.0,9.34,1.16453466658
 07/23  15:00:00,336.96801722,25.3947286312,61.8981526569,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/23  16:00:00,337.890519153,25.3947286312,63.9620579487,0.0,41.9242800987,36.8599292233,10.5045537073,0.0,9.34,1.16455370725
 07/23  17:00:00,303.31475116,25.3947286312,59.6564877958,0.0,27.9495200658,27.7759469175,8.16951772258,0.0,7.005,1.16451772258
 07/23  18:00:00,292.789873289,25.3947286312,48.2240173849,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  19:00:00,272.137157781,25.3947286312,38.0840155177,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  20:00:00,259.900645106,25.3947286312,29.3937616442,0.0,13.9747600329,18.6919646116,5.83444624839,0.0,4.67,1.16444624839
 07/23  21:00:00,238.007694605,25.3947286312,42.0020584641,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/23  22:00:00,136.44099337,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553542484,0.0,1.75125,1.16428542484
 07/23  23:00:00,163.819554901,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  24:00:00,145.835176467,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/24  01:00:00,140.080789618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  02:00:00,138.125362797,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923496126,0.0,2.335,1.16423496126
 07/24  03:00:00,137.317468817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  04:00:00,145.451635087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  05:00:00,144.030523333,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922227486,0.0,2.335,1.16422227486
 07/24  06:00:00,210.593727131,25.3947286312,24.7896095813,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/24  07:00:00,220.392759678,25.3947286312,14.4967227674,0.0,13.9747600329,18.6919646116,5.38864782778,0.698647827783,4.67,0.02
 07/24  08:00:00,305.206715252,25.3947286312,22.3489192502,0.0,34.9369000822,32.3179380704,9.33688420352,0.0,8.1725,1.16438420352
 07/24  09:00:00,346.308355508,25.3947286312,30.9978339026,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  10:00:00,350.447432417,25.3947286312,37.7712782711,0.0,62.886420148,41.4019203762,11.6721674414,0.0,10.5075,1.16466744136
 07/24  11:00:00,368.208671885,25.3947286312,46.9092809203,0.0,62.886420148,41.4019203762,11.6722653766,0.0,10.5075,1.16476537658
 07/24  12:00:00,372.79583288,25.3947286312,53.5634280416,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  13:00:00,382.300883886,25.3947286312,59.8243556459,0.0,62.886420148,41.4019203762,11.6723326172,0.0,10.5075,1.16483261716
 07/24  14:00:00,378.333044654,25.3947286312,62.8181058748,0.0,62.886420148,41.4019203762,11.6721945676,0.0,10.5075,1.16469456758
 07/24  15:00:00,372.495788934,25.3947286312,64.7494199503,0.0,62.886420148,41.4019203762,11.672160224,0.0,10.5075,1.164660224
 07/24  16:00:00,375.013152428,25.3947286312,68.8875046125,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/24  17:00:00,372.594491303,25.3947286312,67.5772047196,0.0,62.886420148,41.4019203762,11.6721907754,0.0,10.5075,1.16469077538
 07/24  18:00:00,354.66188768,25.3947286312,57.1923922962,0.0,41.9242800987,36.8599292233,10.5046167077,0.0,9.34,1.16461670768
 07/24  19:00:00,335.788219994,25.3947286312,47.3122793928,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/24  20:00:00,315.840230786,25.3947286312,39.4306072138,0.0,34.9369000822,32.3179380704,9.33699466677,0.0,8.1725,1.16449466677
 07/24  21:00:00,241.008384493,25.3947286312,45.2876538418,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/24  22:00:00,137.707454764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  23:00:00,164.345269011,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925720281,0.0,2.335,1.16425720281
 07/24  24:00:00,146.357250462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  01:00:00,137.405523549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  02:00:00,134.991893856,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4991998286,0.0,2.335,1.1641998286
 07/25  03:00:00,134.780061924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  04:00:00,164.249297685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  05:00:00,164.496635246,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  06:00:00,229.743391832,25.3947286312,22.1430933998,0.0,13.9747600329,18.6919646116,5.83418271539,0.0,4.67,1.16418271539
 07/25  07:00:00,230.960070844,25.3947286312,13.171978466,0.0,13.9747600329,18.6919646116,5.42090532117,0.730905321168,4.67,0.02
 07/25  08:00:00,301.70350776,25.3947286312,19.8920687891,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/25  09:00:00,345.334610001,25.3947286312,29.8816883213,0.0,62.886420148,41.4019203762,11.6720385563,0.0,10.5075,1.16453855627
 07/25  10:00:00,351.811575238,25.3947286312,38.3146902203,0.0,62.886420148,41.4019203762,11.6721489291,0.0,10.5075,1.16464892906
 07/25  11:00:00,367.647810227,25.3947286312,46.2314813198,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  12:00:00,369.943083048,25.3947286312,50.952661089,0.0,62.886420148,41.4019203762,11.6723419678,0.0,10.5075,1.16484196776
 07/25  13:00:00,375.02172367,25.3947286312,54.2945643539,0.0,62.886420148,41.4019203762,11.6723575304,0.0,10.5075,1.16485753042
 07/25  14:00:00,374.288515739,25.3947286312,59.6689821243,0.0,62.886420148,41.4019203762,11.6721951048,0.0,10.5075,1.16469510478
 07/25  15:00:00,374.519555874,25.3947286312,66.2774462492,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/25  16:00:00,372.531038271,25.3947286312,66.1083501299,0.0,62.886420148,41.4019203762,11.6721617227,0.0,10.5075,1.16466172266
 07/25  17:00:00,370.093637501,25.3947286312,65.1991247943,0.0,62.886420148,41.4019203762,11.6721844744,0.0,10.5075,1.16468447441
 07/25  18:00:00,354.902759404,25.3947286312,57.2711966129,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/25  19:00:00,328.195371016,25.3947286312,48.3883724363,0.0,41.9242800987,36.8599292233,10.5045024595,0.0,9.34,1.16450245949
 07/25  20:00:00,303.929384233,25.3947286312,37.0343192629,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/25  21:00:00,231.983257996,25.3947286312,43.3475325072,0.0,13.9747600329,18.6919646116,5.83446099271,0.0,4.67,1.16446099271
 07/25  22:00:00,138.51467008,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  23:00:00,165.56954632,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923335831,0.0,2.335,1.16423335831
 07/25  24:00:00,147.912547568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  01:00:00,139.421993989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  02:00:00,136.854531941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  03:00:00,136.486974861,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921121003,0.0,2.335,1.16421121003
 07/26  04:00:00,144.726664135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  05:00:00,143.736962494,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  06:00:00,212.271850714,25.3947286312,25.9790267278,0.0,13.9747600329,18.6919646116,4.90453827811,0.214538278106,4.67,0.02
 07/26  07:00:00,220.691263515,25.3947286312,14.7443972752,0.0,13.9747600329,18.6919646116,6.56174165484,0.727378598542,4.67,1.1643630563
 07/26  08:00:00,299.741207095,25.3947286312,19.6681296767,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/26  09:00:00,339.397199758,25.3947286312,26.8658290915,0.0,62.886420148,41.4019203762,11.6719972896,0.0,10.5075,1.16449728958
 07/26  10:00:00,351.913038768,25.3947286312,38.5446747635,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  11:00:00,359.324228597,25.3947286312,40.2634185648,0.0,62.886420148,41.4019203762,11.6723213803,0.0,10.5075,1.16482138031
 07/26  12:00:00,359.065261254,25.3947286312,42.6099211945,0.0,62.886420148,41.4019203762,11.6723676139,0.0,10.5075,1.16486761393
 07/26  13:00:00,367.308806309,25.3947286312,47.8073138963,0.0,62.886420148,41.4019203762,11.6723808061,0.0,10.5075,1.16488080608
 07/26  14:00:00,368.191496932,25.3947286312,54.2255725207,0.0,62.886420148,41.4019203762,11.6721941449,0.0,10.5075,1.16469414491
 07/26  15:00:00,368.900172284,25.3947286312,60.5806815195,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/26  16:00:00,369.443884164,25.3947286312,62.2288829401,0.0,62.886420148,41.4019203762,11.672151962,0.0,10.5075,1.16465196199
 07/26  17:00:00,353.16635327,25.3947286312,50.6316038034,0.0,62.886420148,41.4019203762,11.6721768069,0.0,10.5075,1.16467680685
 07/26  18:00:00,318.54495323,25.3947286312,30.2660006808,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/26  19:00:00,299.419853229,25.3947286312,22.8632924981,0.0,41.9242800987,36.8599292233,10.5045924767,0.0,9.34,1.16459247674
 07/26  20:00:00,286.809803079,25.3947286312,20.4461511525,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/26  21:00:00,214.057946403,25.3947286312,23.1499728188,0.0,13.9747600329,18.6919646116,5.8343992596,0.0,4.67,1.1643992596
 07/26  22:00:00,134.595196173,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  23:00:00,162.11795915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  24:00:00,143.66388824,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921997682,0.0,2.335,1.16421997682
 07/27  01:00:00,134.512005178,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  02:00:00,132.488409053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  03:00:00,132.020213305,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  04:00:00,140.287758488,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922820607,0.0,2.335,1.16422820607
 07/27  05:00:00,139.597059425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  06:00:00,193.783477751,25.3947286312,12.16631242,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/27  07:00:00,206.310992798,25.3947286312,8.22141368256,0.0,13.9747600329,18.6919646116,6.77894179727,0.944601399325,4.67,1.16434039795
 07/27  08:00:00,283.905890727,25.3947286312,11.595284368,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/27  09:00:00,321.271278387,25.3947286312,16.2537612197,0.0,62.886420148,41.4019203762,11.6720786158,0.0,10.5075,1.16457861585
 07/27  10:00:00,325.126347234,25.3947286312,20.1767571867,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  11:00:00,342.911706101,25.3947286312,26.3028989395,0.0,62.886420148,41.4019203762,11.6723356764,0.0,10.5075,1.16483567645
 07/27  12:00:00,336.779534972,25.3947286312,25.4877655641,0.0,62.886420148,41.4019203762,11.672392658,0.0,10.5075,1.16489265798
 07/27  13:00:00,353.44687674,25.3947286312,37.2118710994,0.0,62.886420148,41.4019203762,11.672403562,0.0,10.5075,1.16490356198
 07/27  14:00:00,358.797617545,25.3947286312,46.1441388109,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  15:00:00,355.688102046,25.3947286312,49.4927374013,0.0,62.886420148,41.4019203762,11.6721324278,0.0,10.5075,1.16463242782
 07/27  16:00:00,356.360324987,25.3947286312,52.0784826263,0.0,62.886420148,41.4019203762,11.6721417745,0.0,10.5075,1.16464177452
 07/27  17:00:00,356.957578078,25.3947286312,52.8248275082,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/27  18:00:00,346.382348613,25.3947286312,48.3820596246,0.0,41.9242800987,36.8599292233,10.5046084028,0.0,9.34,1.16460840278
 07/27  19:00:00,329.651973827,25.3947286312,40.8678446101,0.0,41.9242800987,36.8599292233,10.5045555637,0.0,9.34,1.16455556374
 07/27  20:00:00,306.217709133,25.3947286312,31.0771854465,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 07/27  21:00:00,233.223130479,25.3947286312,38.3783619399,0.0,13.9747600329,18.6919646116,5.83444027983,0.0,4.67,1.16444027983
 07/27  22:00:00,137.667680189,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  23:00:00,164.410856556,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  24:00:00,146.429834024,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  01:00:00,137.949049664,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924927174,0.0,2.335,1.16424927174
 07/28  02:00:00,135.883085921,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  03:00:00,135.697413772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  04:00:00,164.781429997,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918471011,0.0,2.335,1.16418471011
 07/28  05:00:00,163.986094162,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  06:00:00,225.520900666,25.3947286312,19.3703401915,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/28  07:00:00,228.058517946,25.3947286312,11.6232488287,0.0,13.9747600329,18.6919646116,5.43309674096,0.743096740963,4.67,0.02
 07/28  08:00:00,298.515815687,25.3947286312,17.8774315564,0.0,34.9369000822,32.3179380704,9.33694280056,0.0,8.1725,1.16444280056
 07/28  09:00:00,341.723470211,25.3947286312,27.3193493719,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  10:00:00,346.468109913,25.3947286312,34.027657767,0.0,62.886420148,41.4019203762,11.6721456229,0.0,10.5075,1.16464562294
 07/28  11:00:00,363.159944076,25.3947286312,42.6475783592,0.0,62.886420148,41.4019203762,11.6723494127,0.0,10.5075,1.1648494127
 07/28  12:00:00,368.584915467,25.3947286312,49.9971986425,0.0,62.886420148,41.4019203762,11.6724172349,0.0,10.5075,1.16491723494
 07/28  13:00:00,376.660492917,25.3947286312,55.5109923108,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  14:00:00,374.423551272,25.3947286312,60.1594016074,0.0,62.886420148,41.4019203762,11.6722938232,0.0,10.5075,1.16479382316
 07/28  15:00:00,372.958484883,25.3947286312,65.489766668,0.0,62.886420148,41.4019203762,11.6721197646,0.0,10.5075,1.16461976458
 07/28  16:00:00,371.81236238,25.3947286312,66.1004983519,0.0,62.886420148,41.4019203762,11.6721313706,0.0,10.5075,1.16463137058
 07/28  17:00:00,363.845495098,25.3947286312,60.3323145424,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/28  18:00:00,343.655379559,25.3947286312,49.10956042,0.0,41.9242800987,36.8599292233,10.504589016,0.0,9.34,1.16458901602
 07/28  19:00:00,321.129418947,25.3947286312,43.4002853472,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/28  20:00:00,300.943368994,25.3947286312,34.0890991025,0.0,34.9369000822,32.3179380704,9.33700638904,0.0,8.1725,1.16450638904
 07/28  21:00:00,230.822607303,25.3947286312,42.4375906328,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/28  22:00:00,137.859707001,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933831459,0.0,2.335,1.16433831459
 07/28  23:00:00,164.99191401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  24:00:00,146.870814385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/29  01:00:00,135.965369813,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554317657,0.0,1.75125,1.16429317657
 07/29  02:00:00,133.709267182,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  03:00:00,133.057151961,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  04:00:00,141.304395835,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545738568,0.0,1.75125,1.16420738568
 07/29  05:00:00,140.604577434,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  06:00:00,189.237139753,25.3947286312,19.2257496772,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/29  07:00:00,201.02268847,25.3947286312,11.413486789,0.0,6.98738001645,14.1499734587,5.40048465057,0.733642448732,3.5025,1.16434220184
 07/29  08:00:00,267.99418566,25.3947286312,15.1509899114,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/29  09:00:00,307.629065417,25.3947286312,24.9770110831,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/29  10:00:00,347.349899452,25.3947286312,36.6145366677,0.0,62.886420148,41.4019203762,11.6721535431,0.0,10.5075,1.16465354309
 07/29  11:00:00,361.498535323,25.3947286312,41.8589272149,0.0,62.886420148,41.4019203762,11.6723048901,0.0,10.5075,1.16480489011
 07/29  12:00:00,365.488821413,25.3947286312,47.8970490392,0.0,62.886420148,41.4019203762,11.6723399448,0.0,10.5075,1.1648399448
 07/29  13:00:00,378.821759086,25.3947286312,57.7487662762,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/29  14:00:00,358.518974393,25.3947286312,48.4850541801,0.0,62.886420148,41.4019203762,11.672225067,0.0,10.5075,1.16472506704
 07/29  15:00:00,339.564831549,25.3947286312,39.9279015562,0.0,62.886420148,41.4019203762,11.6722541855,0.0,10.5075,1.16475418554
 07/29  16:00:00,352.699695604,25.3947286312,51.0194138011,0.0,62.886420148,41.4019203762,11.672110955,0.0,10.5075,1.16461095495
 07/29  17:00:00,359.343406512,25.3947286312,55.3214024752,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/29  18:00:00,324.926180662,25.3947286312,41.5264546716,0.0,34.9369000822,32.3179380704,9.33707855937,0.0,8.1725,1.16457855937
 07/29  19:00:00,275.978740788,25.3947286312,29.4209663867,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/29  20:00:00,267.774236185,25.3947286312,23.8969085171,0.0,20.9621400493,23.2339557645,7.00195433268,0.0,5.8375,1.16445433268
 07/29  21:00:00,214.465667529,25.3947286312,33.405298159,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/29  22:00:00,136.231275407,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562703501,0.0,1.75125,1.16437703501
 07/29  23:00:00,162.808467871,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  24:00:00,144.991800778,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  01:00:00,135.903126778,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551183001,0.0,1.75125,1.16426183001
 07/30  02:00:00,133.537815785,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  03:00:00,133.738051942,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  04:00:00,142.691430399,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550753521,0.0,1.75125,1.16425753521
 07/30  05:00:00,141.976072873,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  06:00:00,191.441456915,25.3947286312,19.9862404385,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/30  07:00:00,203.689374872,25.3947286312,12.1422646275,0.0,6.98738001645,14.1499734587,4.2409465695,0.718446569503,3.5025,0.02
 07/30  08:00:00,239.198646368,25.3947286312,12.6559026064,0.0,6.98738001645,14.1499734587,4.66680204505,0.0,3.5025,1.16430204505
 07/30  09:00:00,227.132911127,25.3947286312,14.9188789129,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 07/30  10:00:00,266.366876071,25.3947286312,22.807962,0.0,27.9495200658,27.7759469175,8.16946801189,0.0,7.005,1.16446801189
 07/30  11:00:00,286.714035402,25.3947286312,27.8057685281,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/30  12:00:00,327.674121835,25.3947286312,42.2129985957,0.0,41.9242800987,36.8599292233,10.5046132647,0.0,9.34,1.1646132647
 07/30  13:00:00,333.320908929,25.3947286312,46.2401551138,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  14:00:00,330.238961816,25.3947286312,49.7543990005,0.0,41.9242800987,36.8599292233,10.5045891378,0.0,9.34,1.16458913777
 07/30  15:00:00,326.459690523,25.3947286312,52.8409565457,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/30  16:00:00,324.693982124,25.3947286312,53.0094635925,0.0,41.9242800987,36.8599292233,10.5046077157,0.0,9.34,1.16460771574
 07/30  17:00:00,287.195480374,25.3947286312,46.2672380736,0.0,27.9495200658,27.7759469175,8.16957144338,0.0,7.005,1.16457144338
 07/30  18:00:00,276.827060203,25.3947286312,35.2089690686,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  19:00:00,257.882602254,25.3947286312,27.6178675238,0.0,13.9747600329,18.6919646116,5.83446069436,0.0,4.67,1.16446069436
 07/30  20:00:00,250.817090243,25.3947286312,23.2231984869,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  21:00:00,231.381709667,25.3947286312,36.1416723417,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/30  22:00:00,135.824956423,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555194473,0.0,1.75125,1.16430194473
 07/30  23:00:00,163.105836208,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  24:00:00,145.024929586,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/31  01:00:00,138.275131535,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922551309,0.0,2.335,1.16422551309
 07/31  02:00:00,136.439795529,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  03:00:00,136.25916304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  04:00:00,144.506715708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  05:00:00,143.492982532,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992150309,0.0,2.335,1.1642150309
 07/31  06:00:00,207.613760653,25.3947286312,22.0486433362,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  07:00:00,218.02126256,25.3947286312,12.9722340759,0.0,13.9747600329,18.6919646116,5.42029671442,0.730296714416,4.67,0.02
 07/31  08:00:00,301.535785194,25.3947286312,19.7403799256,0.0,34.9369000822,32.3179380704,9.33693744839,0.0,8.1725,1.16443744839
 07/31  09:00:00,346.405340645,25.3947286312,30.3101342824,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  10:00:00,353.54683418,25.3947286312,39.0712206571,0.0,62.886420148,41.4019203762,11.6720784267,0.0,10.5075,1.16457842667
 07/31  11:00:00,366.710950354,25.3947286312,45.8052480523,0.0,62.886420148,41.4019203762,11.6723180594,0.0,10.5075,1.16481805944
 07/31  12:00:00,370.291339483,25.3947286312,50.5196422584,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  13:00:00,379.601621143,25.3947286312,57.6396311806,0.0,62.886420148,41.4019203762,11.6723851832,0.0,10.5075,1.16488518324
 07/31  14:00:00,379.856351274,25.3947286312,64.2963624199,0.0,62.886420148,41.4019203762,11.6722472825,0.0,10.5075,1.16474728252
 07/31  15:00:00,375.291930822,25.3947286312,67.3977333296,0.0,62.886420148,41.4019203762,11.672212943,0.0,10.5075,1.16471294297
 07/31  16:00:00,374.091558346,25.3947286312,67.9577797763,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 07/31  17:00:00,370.32921464,25.3947286312,64.9637756893,0.0,62.886420148,41.4019203762,11.6722433644,0.0,10.5075,1.1647433644
 07/31  18:00:00,353.088071667,25.3947286312,55.2536850251,0.0,41.9242800987,36.8599292233,10.5046693244,0.0,9.34,1.16466932443
 07/31  19:00:00,332.218332552,25.3947286312,44.1427523041,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/31  20:00:00,310.411346172,25.3947286312,34.9665993647,0.0,34.9369000822,32.3179380704,9.33704734894,0.0,8.1725,1.16454734894
 07/31  21:00:00,238.601547324,25.3947286312,43.1441202262,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  22:00:00,138.522927863,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928990312,0.0,2.335,1.16428990312
 07/31  23:00:00,165.694460203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  24:00:00,147.958753626,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  01:00:00,139.161602791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  02:00:00,136.592759489,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925265687,0.0,2.335,1.16425265687
 08/01  03:00:00,136.024745216,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  04:00:00,164.838132831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  05:00:00,163.93275508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  06:00:00,228.394550492,25.3947286312,21.7441441466,0.0,13.9747600329,18.6919646116,5.83423553514,0.0,4.67,1.16423553514
 08/01  07:00:00,229.321523761,25.3947286312,12.6224736542,0.0,13.9747600329,18.6919646116,5.40145744934,0.71145744934,4.67,0.02
 08/01  08:00:00,299.659593215,25.3947286312,19.0748578505,0.0,34.9369000822,32.3179380704,9.33687906192,0.0,8.1725,1.16437906192
 08/01  09:00:00,341.404662358,25.3947286312,27.6473206703,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  10:00:00,346.708682922,25.3947286312,34.5028669033,0.0,62.886420148,41.4019203762,11.672060243,0.0,10.5075,1.16456024302
 08/01  11:00:00,365.029665465,25.3947286312,43.8830009362,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  12:00:00,370.867161486,25.3947286312,51.4210644616,0.0,62.886420148,41.4019203762,11.6723954167,0.0,10.5075,1.16489541666
 08/01  13:00:00,382.405037624,25.3947286312,59.4618816972,0.0,62.886420148,41.4019203762,11.6724112951,0.0,10.5075,1.16491129506
 08/01  14:00:00,384.152282915,25.3947286312,66.8526981822,0.0,62.886420148,41.4019203762,11.6722492735,0.0,10.5075,1.1647492735
 08/01  15:00:00,383.108509973,25.3947286312,72.9371007157,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/01  16:00:00,381.789466786,25.3947286312,73.0669736616,0.0,62.886420148,41.4019203762,11.6722162016,0.0,10.5075,1.16471620163
 08/01  17:00:00,377.580671479,25.3947286312,70.0305224645,0.0,62.886420148,41.4019203762,11.6722391963,0.0,10.5075,1.16473919626
 08/01  18:00:00,366.607884563,25.3947286312,65.1048617077,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/01  19:00:00,342.199710012,25.3947286312,58.052397462,0.0,41.9242800987,36.8599292233,10.504557696,0.0,9.34,1.16455769601
 08/01  20:00:00,320.404183911,25.3947286312,50.0367235515,0.0,34.9369000822,32.3179380704,9.3370126125,0.0,8.1725,1.1645126125
 08/01  21:00:00,253.079317214,25.3947286312,61.4661382663,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/01  22:00:00,141.117094589,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  23:00:00,167.656491605,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928903699,0.0,2.335,1.16428903699
 08/01  24:00:00,150.756772467,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  01:00:00,142.402178755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  02:00:00,139.364247398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  03:00:00,138.819734558,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920634591,0.0,2.335,1.16420634591
 08/02  04:00:00,147.462083629,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  05:00:00,146.685760876,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  06:00:00,218.587512611,25.3947286312,30.932186003,0.0,13.9747600329,18.6919646116,6.07636962079,0.242172648863,4.67,1.16419697193
 08/02  07:00:00,223.293862158,25.3947286312,16.6147084937,0.0,13.9747600329,18.6919646116,5.00227863882,0.312278638818,4.67,0.02
 08/02  08:00:00,304.579410979,25.3947286312,22.6005754978,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/02  09:00:00,351.045374191,25.3947286312,35.3072757464,0.0,62.886420148,41.4019203762,11.6720535557,0.0,10.5075,1.16455355572
 08/02  10:00:00,358.451896732,25.3947286312,44.6827135059,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  11:00:00,377.746597506,25.3947286312,54.4388095111,0.0,62.886420148,41.4019203762,11.67237793,0.0,10.5075,1.16487792999
 08/02  12:00:00,388.652860115,25.3947286312,66.139471433,0.0,62.886420148,41.4019203762,11.6724247652,0.0,10.5075,1.16492476517
 08/02  13:00:00,401.796828705,25.3947286312,75.9811409147,0.0,62.886420148,41.4019203762,11.6722537292,0.0,10.5075,1.16475372924
 08/02  14:00:00,401.29232656,25.3947286312,83.0080615243,0.0,62.886420148,41.4019203762,11.6722528246,0.0,10.5075,1.16475282458
 08/02  15:00:00,380.887347382,25.3947286312,72.2681917854,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/02  16:00:00,351.962303524,25.3947286312,52.0474355477,0.0,62.886420148,41.4019203762,11.6722112652,0.0,10.5075,1.16471126525
 08/02  17:00:00,346.244178645,25.3947286312,47.6394565866,0.0,62.886420148,41.4019203762,11.6722367102,0.0,10.5075,1.16473671024
 08/02  18:00:00,327.747834728,25.3947286312,37.1478586774,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/02  19:00:00,305.172017613,25.3947286312,25.9455065499,0.0,41.9242800987,36.8599292233,10.5045263637,0.0,9.34,1.16452636369
 08/02  20:00:00,290.798538508,25.3947286312,22.2626776926,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/02  21:00:00,216.370869907,25.3947286312,24.9027560422,0.0,13.9747600329,18.6919646116,5.83446068089,0.0,4.67,1.16446068089
 08/02  22:00:00,135.205840429,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  23:00:00,162.892860146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  24:00:00,144.735180605,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922098003,0.0,2.335,1.16422098003
 08/03  01:00:00,135.344355813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  02:00:00,133.20987894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  03:00:00,132.943402862,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922952119,0.0,2.335,1.16422952119
 08/03  04:00:00,141.227900243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  05:00:00,140.051125782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  06:00:00,195.187231697,25.3947286312,13.4468817919,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/03  07:00:00,209.403534867,25.3947286312,9.78963605827,0.0,13.9747600329,18.6919646116,6.73639381159,0.902076296277,4.67,1.16431751532
 08/03  08:00:00,289.600859382,25.3947286312,14.16119419,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/03  09:00:00,330.169320605,25.3947286312,20.6038949693,0.0,62.886420148,41.4019203762,11.6720193028,0.0,10.5075,1.16451930281
 08/03  10:00:00,340.455177114,25.3947286312,29.6659369007,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  11:00:00,363.648841406,25.3947286312,42.9573530074,0.0,62.886420148,41.4019203762,11.6722232294,0.0,10.5075,1.16472322941
 08/03  12:00:00,369.597578708,25.3947286312,49.5718633697,0.0,62.886420148,41.4019203762,11.6722706983,0.0,10.5075,1.16477069826
 08/03  13:00:00,377.051419501,25.3947286312,55.2007782724,0.0,62.886420148,41.4019203762,11.672284956,0.0,10.5075,1.16478495601
 08/03  14:00:00,376.061771507,25.3947286312,59.9791406715,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  15:00:00,371.298262904,25.3947286312,62.5833484545,0.0,62.886420148,41.4019203762,11.6721999666,0.0,10.5075,1.1646999666
 08/03  16:00:00,353.749184339,25.3947286312,51.7080344109,0.0,62.886420148,41.4019203762,11.6722102182,0.0,10.5075,1.16471021823
 08/03  17:00:00,337.115570454,25.3947286312,40.1614322207,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/03  18:00:00,323.416432063,25.3947286312,33.4897937367,0.0,41.9242800987,36.8599292233,10.5046778706,0.0,9.34,1.16467787056
 08/03  19:00:00,311.352957192,25.3947286312,29.4622600361,0.0,41.9242800987,36.8599292233,10.5044991462,0.0,9.34,1.16449914623
 08/03  20:00:00,296.497920736,25.3947286312,25.1467408739,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/03  21:00:00,221.781285845,25.3947286312,28.8000120324,0.0,13.9747600329,18.6919646116,5.83440893037,0.0,4.67,1.16440893037
 08/03  22:00:00,134.908689273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  23:00:00,163.379235193,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  24:00:00,144.558751519,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918757748,0.0,2.335,1.16418757748
 08/04  01:00:00,134.290359805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  02:00:00,133.006164557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  03:00:00,132.739061771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  04:00:00,160.835127324,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919603865,0.0,2.335,1.16419603865
 08/04  05:00:00,161.154584823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  06:00:00,219.351655357,25.3947286312,15.1271651723,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  07:00:00,224.343205413,25.3947286312,10.469366301,0.0,13.9747600329,18.6919646116,6.60690533366,0.772571737908,4.67,1.16433359575
 08/04  08:00:00,293.804029522,25.3947286312,15.65889174,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/04  09:00:00,337.480475516,25.3947286312,24.5827548278,0.0,62.886420148,41.4019203762,11.6719884565,0.0,10.5075,1.16448845648
 08/04  10:00:00,348.032607451,25.3947286312,34.4139087759,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  11:00:00,367.78236161,25.3947286312,45.8102124386,0.0,62.886420148,41.4019203762,11.6722482384,0.0,10.5075,1.16474823844
 08/04  12:00:00,370.049193688,25.3947286312,50.2806897984,0.0,62.886420148,41.4019203762,11.6723069596,0.0,10.5075,1.1648069596
 08/04  13:00:00,376.990669041,25.3947286312,55.0735178606,0.0,62.886420148,41.4019203762,11.6723193744,0.0,10.5075,1.16481937437
 08/04  14:00:00,361.71995345,25.3947286312,50.4579233094,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  15:00:00,346.846316221,25.3947286312,45.6966137638,0.0,62.886420148,41.4019203762,11.6721994325,0.0,10.5075,1.16469943247
 08/04  16:00:00,346.420191705,25.3947286312,46.2490016155,0.0,62.886420148,41.4019203762,11.6722122491,0.0,10.5075,1.16471224908
 08/04  17:00:00,352.188197393,25.3947286312,50.8171842981,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/04  18:00:00,346.265873577,25.3947286312,49.5105589949,0.0,41.9242800987,36.8599292233,10.5046712196,0.0,9.34,1.16467121961
 08/04  19:00:00,326.268365212,25.3947286312,45.7379755261,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/04  20:00:00,305.983598797,25.3947286312,36.6368365567,0.0,34.9369000822,32.3179380704,9.33708977176,0.0,8.1725,1.16458977176
 08/04  21:00:00,233.328135771,25.3947286312,43.8230347008,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/04  22:00:00,139.06667012,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934229625,0.0,2.335,1.16434229625
 08/04  23:00:00,165.755492681,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  24:00:00,147.771113343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/05  01:00:00,137.022556003,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555408678,0.0,1.75125,1.16430408678
 08/05  02:00:00,134.688596681,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  03:00:00,133.985642509,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  04:00:00,141.702656254,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547758573,0.0,1.75125,1.16422758573
 08/05  05:00:00,140.123199613,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  06:00:00,188.276639327,25.3947286312,18.3311802796,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/05  07:00:00,199.331641417,25.3947286312,10.9365932735,0.0,6.98738001645,14.1499734587,5.44408167586,0.777153357521,3.5025,1.16442831834
 08/05  08:00:00,265.95033268,25.3947286312,14.5021059291,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/05  09:00:00,305.357330535,25.3947286312,23.8647220212,0.0,41.9242800987,36.8599292233,10.5044485322,0.0,9.34,1.16444853217
 08/05  10:00:00,349.780677988,25.3947286312,38.765911655,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  11:00:00,372.76707953,25.3947286312,50.462313937,0.0,62.886420148,41.4019203762,11.6722241804,0.0,10.5075,1.16472418044
 08/05  12:00:00,370.248557419,25.3947286312,50.7711028729,0.0,62.886420148,41.4019203762,11.6722503811,0.0,10.5075,1.16475038106
 08/05  13:00:00,374.409564286,25.3947286312,54.0011141307,0.0,62.886420148,41.4019203762,11.6722676466,0.0,10.5075,1.16476764656
 08/05  14:00:00,374.031840253,25.3947286312,59.9481707506,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  15:00:00,364.091447085,25.3947286312,57.9515160804,0.0,62.886420148,41.4019203762,11.6721919219,0.0,10.5075,1.16469192193
 08/05  16:00:00,353.773917648,25.3947286312,51.3519030971,0.0,62.886420148,41.4019203762,11.6722074578,0.0,10.5075,1.16470745776
 08/05  17:00:00,344.749376486,25.3947286312,45.4423769507,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/05  18:00:00,318.086002959,25.3947286312,37.3188160818,0.0,34.9369000822,32.3179380704,9.33717667259,0.0,8.1725,1.16467667259
 08/05  19:00:00,277.500990796,25.3947286312,30.4286679534,0.0,20.9621400493,23.2339557645,7.00200738561,0.0,5.8375,1.16450738561
 08/05  20:00:00,271.432701165,25.3947286312,25.3052268069,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/05  21:00:00,215.791599906,25.3947286312,34.269917327,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/05  22:00:00,136.456779377,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563463726,0.0,1.75125,1.16438463726
 08/05  23:00:00,162.892829697,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  24:00:00,145.138222502,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551856009,0.0,1.75125,1.16426856009
 08/06  01:00:00,136.115081191,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  02:00:00,133.687432133,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  03:00:00,133.405745755,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  04:00:00,141.958569319,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547987797,0.0,1.75125,1.16422987797
 08/06  05:00:00,140.717285857,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  06:00:00,187.983595737,25.3947286312,17.6658315718,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/06  07:00:00,201.954712917,25.3947286312,11.4838142886,0.0,6.98738001645,14.1499734587,5.41231972401,0.74551253104,3.5025,1.16430719297
 08/06  08:00:00,239.729160805,25.3947286312,12.872167576,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/06  09:00:00,227.86528172,25.3947286312,15.1963979895,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/06  10:00:00,266.053642304,25.3947286312,22.4933662179,0.0,27.9495200658,27.7759469175,8.16945660444,0.0,7.005,1.16445660444
 08/06  11:00:00,288.021697938,25.3947286312,28.5703690181,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/06  12:00:00,328.25303978,25.3947286312,42.721818298,0.0,41.9242800987,36.8599292233,10.5045885313,0.0,9.34,1.16458853125
 08/06  13:00:00,336.612033642,25.3947286312,47.9137104328,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
