Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/06  14:00:00,333.614744709,25.3947286312,51.7918433263,0.0,41.9242800987,36.8599292233,10.504570697,0.0,9.34,1.16457069699
 08/06  15:00:00,331.345903893,25.3947286312,56.9338730771,0.0,41.9242800987,36.8599292233,10.5045647553,0.0,9.34,1.1645647553
 08/06  16:00:00,333.086324313,25.3947286312,59.6465159025,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  17:00:00,298.360791708,25.3947286312,55.4696268022,0.0,27.9495200658,27.7759469175,8.16955669085,0.0,7.005,1.16455669085
 08/06  18:00:00,289.583842318,25.3947286312,45.6276801954,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  19:00:00,276.541532574,25.3947286312,38.8850563263,0.0,13.9747600329,18.6919646116,5.8344626123,0.0,4.67,1.1644626123
 08/06  20:00:00,264.110604198,25.3947286312,31.905977846,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  21:00:00,242.867409937,25.3947286312,45.5743201411,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  22:00:00,137.712108676,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555569779,0.0,1.75125,1.16430569779
 08/06  23:00:00,165.010648938,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  24:00:00,146.954853085,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/07  01:00:00,140.041172257,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921505393,0.0,2.335,1.16421505393
 08/07  02:00:00,137.461969553,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  03:00:00,137.034121483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  04:00:00,145.848889038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  05:00:00,144.247101973,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920956509,0.0,2.335,1.16420956509
 08/07  06:00:00,209.781162906,25.3947286312,24.0477668177,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/07  07:00:00,220.105561962,25.3947286312,14.0671838122,0.0,13.9747600329,18.6919646116,5.39694333444,0.706943334445,4.67,0.02
 08/07  08:00:00,304.151561195,25.3947286312,21.5575882811,0.0,34.9369000822,32.3179380704,9.33695193995,0.0,8.1725,1.16445193995
 08/07  09:00:00,347.731063752,25.3947286312,31.7455893287,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  10:00:00,352.046353888,25.3947286312,38.6057620048,0.0,62.886420148,41.4019203762,11.6720555138,0.0,10.5075,1.16455551382
 08/07  11:00:00,369.468964831,25.3947286312,47.5743727521,0.0,62.886420148,41.4019203762,11.6722633538,0.0,10.5075,1.16476335379
 08/07  12:00:00,370.451542967,25.3947286312,51.1390273721,0.0,62.886420148,41.4019203762,11.672334503,0.0,10.5075,1.16483450298
 08/07  13:00:00,380.629335454,25.3947286312,58.2597574819,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  14:00:00,382.040451128,25.3947286312,65.4101774119,0.0,62.886420148,41.4019203762,11.6722130445,0.0,10.5075,1.1647130445
 08/07  15:00:00,380.257299584,25.3947286312,70.5270840012,0.0,62.886420148,41.4019203762,11.6721919129,0.0,10.5075,1.16469191287
 08/07  16:00:00,377.641832378,25.3947286312,69.7685519566,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  17:00:00,376.840965506,25.3947286312,70.3472847068,0.0,62.886420148,41.4019203762,11.6722203825,0.0,10.5075,1.16472038254
 08/07  18:00:00,354.784863277,25.3947286312,57.1702172211,0.0,41.9242800987,36.8599292233,10.5046594897,0.0,9.34,1.16465948974
 08/07  19:00:00,313.969232235,25.3947286312,30.2626999789,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/07  20:00:00,283.545124852,25.3947286312,19.9801442627,0.0,34.9369000822,32.3179380704,9.7700194758,0.43296040977,8.1725,1.16455906603
 08/07  21:00:00,213.132359099,25.3947286312,23.4910350522,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/07  22:00:00,134.210025736,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934743271,0.0,2.335,1.16434743271
 08/07  23:00:00,162.009801425,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  24:00:00,144.219073039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  01:00:00,135.102995106,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920239071,0.0,2.335,1.16420239071
 08/08  02:00:00,132.525610227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  03:00:00,131.803258662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  04:00:00,159.895330259,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  05:00:00,159.777318086,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919245109,0.0,2.335,1.16419245109
 08/08  06:00:00,218.539126211,25.3947286312,15.1236972844,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/08  07:00:00,221.286670841,25.3947286312,9.62549370652,0.0,13.9747600329,18.6919646116,5.42798885136,0.737988851364,4.67,0.02
 08/08  08:00:00,287.56457417,25.3947286312,13.2887868607,0.0,34.9369000822,32.3179380704,9.33691725111,0.0,8.1725,1.16441725111
 08/08  09:00:00,327.546000616,25.3947286312,19.7855621986,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  10:00:00,333.736608429,25.3947286312,26.3072539984,0.0,62.886420148,41.4019203762,11.6720616221,0.0,10.5075,1.16456162211
 08/08  11:00:00,359.188734015,25.3947286312,39.0865934386,0.0,62.886420148,41.4019203762,11.672305344,0.0,10.5075,1.164805344
 08/08  12:00:00,366.104908289,25.3947286312,47.8693821184,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  13:00:00,376.92720003,25.3947286312,55.0837923067,0.0,62.886420148,41.4019203762,11.6723759127,0.0,10.5075,1.16487591267
 08/08  14:00:00,375.9942198,25.3947286312,60.7591278531,0.0,62.886420148,41.4019203762,11.67224042,0.0,10.5075,1.16474041998
 08/08  15:00:00,374.015458547,25.3947286312,65.748248862,0.0,62.886420148,41.4019203762,11.6722087754,0.0,10.5075,1.16470877535
 08/08  16:00:00,371.731543118,25.3947286312,64.9509864502,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/08  17:00:00,369.445194161,25.3947286312,64.12713059,0.0,62.886420148,41.4019203762,11.6722422088,0.0,10.5075,1.16474220878
 08/08  18:00:00,356.110657997,25.3947286312,57.8195872731,0.0,41.9242800987,36.8599292233,10.5046706753,0.0,9.34,1.16467067528
 08/08  19:00:00,332.993137645,25.3947286312,49.3647207223,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/08  20:00:00,308.85100615,25.3947286312,40.3288228186,0.0,34.9369000822,32.3179380704,9.33705074837,0.0,8.1725,1.16455074837
 08/08  21:00:00,237.50097065,25.3947286312,47.8736406281,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/08  22:00:00,138.490812514,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929425296,0.0,2.335,1.16429425296
 08/08  23:00:00,165.98497329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  24:00:00,148.280414016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  01:00:00,139.401704393,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  02:00:00,136.726553255,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919467503,0.0,2.335,1.16419467503
 08/09  03:00:00,136.30067365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  04:00:00,145.426997588,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  05:00:00,143.548041812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  06:00:00,206.69211771,25.3947286312,22.0524081689,0.0,13.9747600329,18.6919646116,5.83424110576,0.0,4.67,1.16424110576
 08/09  07:00:00,218.41133601,25.3947286312,13.4789266794,0.0,13.9747600329,18.6919646116,5.36827857332,0.678278573324,4.67,0.02
 08/09  08:00:00,303.291525377,25.3947286312,21.0780764015,0.0,34.9369000822,32.3179380704,9.33688754348,0.0,8.1725,1.16438754348
 08/09  09:00:00,348.367927984,25.3947286312,32.2869952034,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  10:00:00,355.029419052,25.3947286312,40.9418216256,0.0,62.886420148,41.4019203762,11.6720726184,0.0,10.5075,1.16457261842
 08/09  11:00:00,373.359374424,25.3947286312,50.6208242641,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  12:00:00,377.342932462,25.3947286312,56.5322226648,0.0,62.886420148,41.4019203762,11.6724127328,0.0,10.5075,1.16491273278
 08/09  13:00:00,384.189202456,25.3947286312,61.0222841802,0.0,62.886420148,41.4019203762,11.6724321734,0.0,10.5075,1.16493217338
 08/09  14:00:00,383.186639259,25.3947286312,66.3591974501,0.0,62.886420148,41.4019203762,11.6722728353,0.0,10.5075,1.16477283527
 08/09  15:00:00,376.019018587,25.3947286312,68.4970095724,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/09  16:00:00,374.456687487,25.3947286312,68.7953539571,0.0,62.886420148,41.4019203762,11.6722428287,0.0,10.5075,1.1647428287
 08/09  17:00:00,372.556094052,25.3947286312,67.4084326417,0.0,62.886420148,41.4019203762,11.6721137045,0.0,10.5075,1.16461370448
 08/09  18:00:00,356.719162176,25.3947286312,58.5817389563,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/09  19:00:00,342.160816082,25.3947286312,49.3915642233,0.0,41.9242800987,36.8599292233,10.5045902261,0.0,9.34,1.16459022615
 08/09  20:00:00,317.231491332,25.3947286312,40.5545793946,0.0,34.9369000822,32.3179380704,9.33704787319,0.0,8.1725,1.16454787319
 08/09  21:00:00,245.299457929,25.3947286312,48.7032175753,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/09  22:00:00,139.421765775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  23:00:00,165.711195916,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925553735,0.0,2.335,1.16425553735
 08/09  24:00:00,147.918561374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  01:00:00,139.36848472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  02:00:00,135.8067824,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919231442,0.0,2.335,1.16419231442
 08/10  03:00:00,134.809878653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  04:00:00,142.851021776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  05:00:00,142.267501943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  06:00:00,207.093505832,25.3947286312,22.0746284573,0.0,13.9747600329,18.6919646116,5.83423448374,0.0,4.67,1.16423448374
 08/10  07:00:00,216.528651317,25.3947286312,12.8056397397,0.0,13.9747600329,18.6919646116,5.42842413662,0.738424136619,4.67,0.02
 08/10  08:00:00,300.370512804,25.3947286312,19.6067087281,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/10  09:00:00,345.018257611,25.3947286312,29.7890280036,0.0,62.886420148,41.4019203762,11.6720353542,0.0,10.5075,1.16453535424
 08/10  10:00:00,350.954818321,25.3947286312,37.6373566109,0.0,62.886420148,41.4019203762,11.6720890524,0.0,10.5075,1.16458905244
 08/10  11:00:00,368.725659281,25.3947286312,46.2512646894,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  12:00:00,369.885697926,25.3947286312,50.9559309819,0.0,62.886420148,41.4019203762,11.6722883175,0.0,10.5075,1.16478831748
 08/10  13:00:00,380.368377255,25.3947286312,57.8727757996,0.0,62.886420148,41.4019203762,11.6723085101,0.0,10.5075,1.16480851012
 08/10  14:00:00,379.841809885,25.3947286312,63.6445567759,0.0,62.886420148,41.4019203762,11.6721493459,0.0,10.5075,1.16464934587
 08/10  15:00:00,377.577705361,25.3947286312,69.6142840495,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/10  16:00:00,377.91398223,25.3947286312,70.7754408683,0.0,62.886420148,41.4019203762,11.6721199049,0.0,10.5075,1.16461990487
 08/10  17:00:00,373.967287017,25.3947286312,67.4136058491,0.0,62.886420148,41.4019203762,11.6721470607,0.0,10.5075,1.16464706072
 08/10  18:00:00,360.17383949,25.3947286312,61.5772902143,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/10  19:00:00,348.324019785,25.3947286312,54.7019597015,0.0,41.9242800987,36.8599292233,10.5045950576,0.0,9.34,1.16459505764
 08/10  20:00:00,318.642427562,25.3947286312,42.5618946115,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/10  21:00:00,243.664690339,25.3947286312,47.9211185328,0.0,13.9747600329,18.6919646116,5.83442931447,0.0,4.67,1.16442931447
 08/10  22:00:00,138.188304832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  23:00:00,165.873976439,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927245887,0.0,2.335,1.16427245887
 08/10  24:00:00,148.680982439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  01:00:00,139.975062323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  02:00:00,137.293854762,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  03:00:00,136.082088579,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918158628,0.0,2.335,1.16418158628
 08/11  04:00:00,165.354896509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  05:00:00,164.985417825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  06:00:00,232.749445381,25.3947286312,24.9683254871,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/11  07:00:00,231.976953298,25.3947286312,13.9396454634,0.0,13.9747600329,18.6919646116,6.55806208026,0.723697780303,4.67,1.16436429996
 08/11  08:00:00,301.894634701,25.3947286312,20.7763787049,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/11  09:00:00,344.99612889,25.3947286312,30.3678690673,0.0,62.886420148,41.4019203762,11.6719751526,0.0,10.5075,1.16447515264
 08/11  10:00:00,354.030017129,25.3947286312,40.5842213119,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  11:00:00,372.423579375,25.3947286312,49.6734470254,0.0,62.886420148,41.4019203762,11.6723066559,0.0,10.5075,1.16480665587
 08/11  12:00:00,377.570279051,25.3947286312,56.7665725284,0.0,62.886420148,41.4019203762,11.6723586418,0.0,10.5075,1.16485864183
 08/11  13:00:00,385.634209728,25.3947286312,62.0525512827,0.0,62.886420148,41.4019203762,11.6723772854,0.0,10.5075,1.16487728537
 08/11  14:00:00,381.883915,25.3947286312,65.8735460938,0.0,62.886420148,41.4019203762,11.6721944252,0.0,10.5075,1.16469442524
 08/11  15:00:00,382.134403963,25.3947286312,73.2735756924,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/11  16:00:00,378.362844076,25.3947286312,71.1047652923,0.0,62.886420148,41.4019203762,11.6721568368,0.0,10.5075,1.16465683681
 08/11  17:00:00,362.90401418,25.3947286312,59.9114704592,0.0,62.886420148,41.4019203762,11.6721868245,0.0,10.5075,1.16468682455
 08/11  18:00:00,340.880464018,25.3947286312,46.8106617005,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/11  19:00:00,318.012193347,25.3947286312,38.7411033932,0.0,41.9242800987,36.8599292233,10.50460638,0.0,9.34,1.16460637996
 08/11  20:00:00,292.641024524,25.3947286312,28.7834376707,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/11  21:00:00,218.718743165,25.3947286312,32.3674476459,0.0,13.9747600329,18.6919646116,5.83441620731,0.0,4.67,1.16441620731
 08/11  22:00:00,135.974116378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  23:00:00,163.424734451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  24:00:00,144.738584345,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923789004,0.0,2.335,1.16423789004
 08/12  01:00:00,132.719233665,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  02:00:00,130.640955584,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  03:00:00,130.019110168,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548144381,0.0,1.75125,1.16423144381
 08/12  04:00:00,138.044800465,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  05:00:00,137.339363523,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  06:00:00,179.471836383,25.3947286312,12.30523383,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/12  07:00:00,193.512988814,25.3947286312,8.59064792135,0.0,6.98738001645,14.1499734587,5.57680585246,0.909900324082,3.5025,1.16440552838
 08/12  08:00:00,263.158102223,25.3947286312,13.2028694213,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/12  09:00:00,303.324794845,25.3947286312,22.0752605183,0.0,41.9242800987,36.8599292233,10.5044946059,0.0,9.34,1.16449460594
 08/12  10:00:00,344.275645998,25.3947286312,34.7216268143,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/12  11:00:00,359.349750519,25.3947286312,39.6625926317,0.0,62.886420148,41.4019203762,11.6723259677,0.0,10.5075,1.1648259677
 08/12  12:00:00,362.350267647,25.3947286312,45.0936845705,0.0,62.886420148,41.4019203762,11.6723453595,0.0,10.5075,1.16484535953
 08/12  13:00:00,369.066984794,25.3947286312,49.3682311818,0.0,62.886420148,41.4019203762,11.6723647951,0.0,10.5075,1.16486479507
 08/12  14:00:00,360.506241934,25.3947286312,48.5725511556,0.0,62.886420148,41.4019203762,11.6721713234,0.0,10.5075,1.16467132337
 08/12  15:00:00,350.927760532,25.3947286312,48.5739568596,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/12  16:00:00,358.61709747,25.3947286312,54.9126604731,0.0,62.886420148,41.4019203762,11.6721854747,0.0,10.5075,1.16468547466
 08/12  17:00:00,358.233518472,25.3947286312,54.4683868041,0.0,62.886420148,41.4019203762,11.6721917649,0.0,10.5075,1.16469176488
 08/12  18:00:00,325.829101701,25.3947286312,42.9805244611,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/12  19:00:00,283.763463265,25.3947286312,33.2996653974,0.0,20.9621400493,23.2339557645,7.00204132897,0.0,5.8375,1.16454132897
 08/12  20:00:00,271.193549116,25.3947286312,26.3811653181,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/12  21:00:00,212.940673127,25.3947286312,32.5696643551,0.0,6.98738001645,14.1499734587,4.66691770101,0.0,3.5025,1.16441770101
 08/12  22:00:00,134.94947967,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  23:00:00,162.013015684,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553551428,0.0,1.75125,1.16428551428
 08/12  24:00:00,143.736401285,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  01:00:00,134.189492702,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  02:00:00,131.918809162,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  03:00:00,131.660095326,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545751239,0.0,1.75125,1.16420751239
 08/13  04:00:00,139.557635071,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  05:00:00,138.471760918,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  06:00:00,181.912886938,25.3947286312,13.6338509837,0.0,6.98738001645,14.1499734587,4.66671841927,0.0,3.5025,1.16421841927
 08/13  07:00:00,196.491518644,25.3947286312,9.45261011023,0.0,6.98738001645,14.1499734587,4.38725052596,0.86475052596,3.5025,0.02
 08/13  08:00:00,233.326745793,25.3947286312,10.53839615,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/13  09:00:00,223.166639122,25.3947286312,13.1956785889,0.0,6.98738001645,14.1499734587,4.66679852167,0.0,3.5025,1.16429852167
 08/13  10:00:00,260.9517602,25.3947286312,19.6281599237,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/13  11:00:00,280.724674556,25.3947286312,22.3957998783,0.0,27.9495200658,27.7759469175,8.16946566081,0.0,7.005,1.16446566081
 08/13  12:00:00,302.224610263,25.3947286312,24.5264108789,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  13:00:00,321.115654989,25.3947286312,35.7836622213,0.0,41.9242800987,36.8599292233,10.5045150059,0.0,9.34,1.16451500589
 08/13  14:00:00,325.831384795,25.3947286312,44.6408961108,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/13  15:00:00,315.594996512,25.3947286312,43.1649010682,0.0,41.9242800987,36.8599292233,10.5044952153,0.0,9.34,1.16449521534
 08/13  16:00:00,311.565522786,25.3947286312,41.9301434333,0.0,41.9242800987,36.8599292233,10.5045279946,0.0,9.34,1.16452799463
 08/13  17:00:00,282.048966617,25.3947286312,41.402278151,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/13  18:00:00,278.110490093,25.3947286312,35.3169074975,0.0,13.9747600329,18.6919646116,5.8344337515,0.0,4.67,1.1644337515
 08/13  19:00:00,264.241473197,25.3947286312,28.6356421704,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  20:00:00,252.228915692,25.3947286312,23.0940715273,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/13  21:00:00,225.901026017,25.3947286312,31.2725618446,0.0,13.9747600329,18.6919646116,5.83435876669,0.0,4.67,1.16435876669
 08/13  22:00:00,134.737284157,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  23:00:00,161.95345542,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  24:00:00,143.202379384,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548774878,0.0,1.75125,1.16423774878
 08/14  01:00:00,135.962793019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  02:00:00,134.952325813,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  03:00:00,135.223055488,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923794037,0.0,2.335,1.16423794037
 08/14  04:00:00,142.876640804,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  05:00:00,141.042539475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  06:00:00,198.281433876,25.3947286312,15.6161020762,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/14  07:00:00,211.156092568,25.3947286312,10.1667576341,0.0,13.9747600329,18.6919646116,6.58067946287,0.746350889217,4.67,1.16432857365
 08/14  08:00:00,293.847389803,25.3947286312,15.6164036113,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/14  09:00:00,335.886287375,25.3947286312,23.5787039197,0.0,62.886420148,41.4019203762,11.6720370295,0.0,10.5075,1.16453702954
 08/14  10:00:00,334.139427544,25.3947286312,25.0542982518,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  11:00:00,349.942167241,25.3947286312,31.8132792673,0.0,62.886420148,41.4019203762,11.6722491253,0.0,10.5075,1.1647491253
 08/14  12:00:00,354.089258753,25.3947286312,37.7084594854,0.0,62.886420148,41.4019203762,11.6723038229,0.0,10.5075,1.16480382289
 08/14  13:00:00,356.823574051,25.3947286312,39.4234248923,0.0,62.886420148,41.4019203762,11.6723250057,0.0,10.5075,1.16482500573
 08/14  14:00:00,352.501812151,25.3947286312,41.537104901,0.0,62.886420148,41.4019203762,11.6721437978,0.0,10.5075,1.16464379778
 08/14  15:00:00,342.454527005,25.3947286312,39.8913827932,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/14  16:00:00,338.405238957,25.3947286312,37.7879976362,0.0,62.886420148,41.4019203762,11.6721083091,0.0,10.5075,1.16460830912
 08/14  17:00:00,337.486577902,25.3947286312,37.238659428,0.0,62.886420148,41.4019203762,11.6721407447,0.0,10.5075,1.16464074468
 08/14  18:00:00,328.493867738,25.3947286312,34.3102013061,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/14  19:00:00,314.646680753,25.3947286312,26.5934602933,0.0,41.9242800987,36.8599292233,10.5045619753,0.0,9.34,1.16456197525
 08/14  20:00:00,292.137507419,25.3947286312,20.7204038429,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/14  21:00:00,215.521019148,25.3947286312,22.8891210755,0.0,13.9747600329,18.6919646116,5.83437293431,0.0,4.67,1.16437293431
 08/14  22:00:00,135.896883838,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  23:00:00,162.972454687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  24:00:00,144.538576995,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919514554,0.0,2.335,1.16419514554
 08/15  01:00:00,135.613396115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  02:00:00,133.878170312,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  03:00:00,133.754391939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  04:00:00,162.832916852,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920532238,0.0,2.335,1.16420532238
 08/15  05:00:00,162.739408326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  06:00:00,219.65346976,25.3947286312,14.2015446494,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/15  07:00:00,222.075913622,25.3947286312,9.13411360344,0.0,13.9747600329,18.6919646116,6.93411057597,1.09978896204,4.67,1.16432161393
 08/15  08:00:00,283.092414997,25.3947286312,11.2345286481,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/15  09:00:00,314.27957159,25.3947286312,14.0139348064,0.0,62.886420148,41.4019203762,11.672069194,0.0,10.5075,1.16456919395
 08/15  10:00:00,310.172411419,25.3947286312,14.035326404,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/15  11:00:00,323.480829703,25.3947286312,14.7457745029,0.0,62.886420148,41.4019203762,11.672337904,0.0,10.5075,1.16483790397
 08/15  12:00:00,318.060059792,25.3947286312,15.3666652864,0.0,62.886420148,41.4019203762,11.6724044216,0.0,10.5075,1.16490442159
 08/15  13:00:00,319.784157316,25.3947286312,15.4042900497,0.0,62.886420148,41.4019203762,11.6724242449,0.0,10.5075,1.16492424487
 08/15  14:00:00,312.214835732,25.3947286312,15.319142271,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/15  15:00:00,307.505896129,25.3947286312,15.8689382838,0.0,62.886420148,41.4019203762,11.6721583164,0.0,10.5075,1.16465831636
 08/15  16:00:00,309.927262949,25.3947286312,16.6187435116,0.0,62.886420148,41.4019203762,11.672175898,0.0,10.5075,1.16467589799
 08/15  17:00:00,310.858279747,25.3947286312,16.7955413311,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/15  18:00:00,303.57032612,25.3947286312,15.36391274,0.0,41.9242800987,36.8599292233,10.5046502639,0.0,9.34,1.16465026393
 08/15  19:00:00,289.886990567,25.3947286312,14.9199955691,0.0,41.9242800987,36.8599292233,10.5046042425,0.0,9.34,1.16460424248
 08/15  20:00:00,276.982704538,25.3947286312,14.0472440841,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/15  21:00:00,200.718685651,25.3947286312,13.9590962322,0.0,13.9747600329,18.6919646116,5.83439097528,0.0,4.67,1.16439097528
 08/15  22:00:00,135.836862755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  23:00:00,163.311759477,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  24:00:00,145.099162965,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923128806,0.0,2.335,1.16423128806
 08/16  01:00:00,135.309483924,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  02:00:00,134.597153381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  03:00:00,133.797724239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  04:00:00,142.687952951,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924156111,0.0,2.335,1.16424156111
 08/16  05:00:00,142.601241536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  06:00:00,196.824351113,25.3947286312,11.7230291464,0.0,13.9747600329,18.6919646116,4.98406632256,0.294066322562,4.67,0.02
 08/16  07:00:00,214.253874225,25.3947286312,9.29777158995,0.0,13.9747600329,18.6919646116,6.9715016239,1.13717902167,4.67,1.16432260223
 08/16  08:00:00,296.492159384,25.3947286312,15.125693077,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/16  09:00:00,327.743293635,25.3947286312,17.3914870389,0.0,62.886420148,41.4019203762,11.6719858386,0.0,10.5075,1.1644858386
 08/16  10:00:00,321.935163343,25.3947286312,16.9065066631,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  11:00:00,336.685053133,25.3947286312,21.0051391881,0.0,62.886420148,41.4019203762,11.6722565926,0.0,10.5075,1.16475659257
 08/16  12:00:00,342.355895558,25.3947286312,29.0985073152,0.0,62.886420148,41.4019203762,11.672324346,0.0,10.5075,1.16482434596
 08/16  13:00:00,356.432997989,25.3947286312,38.4449698628,0.0,62.886420148,41.4019203762,11.6723452237,0.0,10.5075,1.16484522375
 08/16  14:00:00,360.268924743,25.3947286312,47.1857778883,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  15:00:00,366.148942428,25.3947286312,57.5020102551,0.0,62.886420148,41.4019203762,11.6722315376,0.0,10.5075,1.16473153765
 08/16  16:00:00,366.366514154,25.3947286312,58.9834328722,0.0,62.886420148,41.4019203762,11.6722521474,0.0,10.5075,1.1647521474
 08/16  17:00:00,359.964019493,25.3947286312,54.6971743306,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/16  18:00:00,342.894107275,25.3947286312,45.6009160853,0.0,41.9242800987,36.8599292233,10.5045729022,0.0,9.34,1.16457290222
 08/16  19:00:00,326.814284148,25.3947286312,36.1929965668,0.0,41.9242800987,36.8599292233,10.504527548,0.0,9.34,1.16452754803
 08/16  20:00:00,304.841882155,25.3947286312,29.1826962805,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/16  21:00:00,234.779289523,25.3947286312,39.4312883516,0.0,13.9747600329,18.6919646116,5.8344180399,0.0,4.67,1.1644180399
 08/16  22:00:00,138.415785592,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  23:00:00,165.184858224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  24:00:00,147.481187957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  01:00:00,139.421202661,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922797867,0.0,2.335,1.16422797867
 08/17  02:00:00,137.456171357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  03:00:00,136.460559386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  04:00:00,145.465893945,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922622816,0.0,2.335,1.16422622816
 08/17  05:00:00,144.36243406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  06:00:00,205.117419143,25.3947286312,19.8716356981,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  07:00:00,216.835865771,25.3947286312,12.0164452585,0.0,13.9747600329,18.6919646116,5.43914748048,0.749147480475,4.67,0.02
 08/17  08:00:00,303.385949834,25.3947286312,20.1468346001,0.0,34.9369000822,32.3179380704,9.33693171473,0.0,8.1725,1.16443171473
 08/17  09:00:00,350.97895065,25.3947286312,33.032466392,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  10:00:00,358.147533274,25.3947286312,42.1681670597,0.0,62.886420148,41.4019203762,11.6721456646,0.0,10.5075,1.16464566457
 08/17  11:00:00,372.634654868,25.3947286312,50.2907673857,0.0,62.886420148,41.4019203762,11.6723628156,0.0,10.5075,1.16486281564
 08/17  12:00:00,374.478562007,25.3947286312,54.3652016764,0.0,62.886420148,41.4019203762,11.67244246,0.0,10.5075,1.16494245996
 08/17  13:00:00,366.695870086,25.3947286312,48.8776148612,0.0,62.886420148,41.4019203762,11.6722749709,0.0,10.5075,1.16477497093
 08/17  14:00:00,362.920108056,25.3947286312,51.8504365242,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  15:00:00,372.846516022,25.3947286312,65.3325540112,0.0,62.886420148,41.4019203762,11.672161804,0.0,10.5075,1.16466180402
 08/17  16:00:00,370.565047731,25.3947286312,64.9277052536,0.0,62.886420148,41.4019203762,11.6721835206,0.0,10.5075,1.16468352056
 08/17  17:00:00,361.24145834,25.3947286312,57.9211339232,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/17  18:00:00,347.851328465,25.3947286312,51.4569843164,0.0,41.9242800987,36.8599292233,10.5046505153,0.0,9.34,1.1646505153
 08/17  19:00:00,335.963664197,25.3947286312,44.5670567436,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/17  20:00:00,311.410288364,25.3947286312,35.4383735148,0.0,34.9369000822,32.3179380704,9.33707580461,0.0,8.1725,1.16457580461
 08/17  21:00:00,240.816944269,25.3947286312,45.121458918,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/17  22:00:00,138.528935685,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934348424,0.0,2.335,1.16434348424
 08/17  23:00:00,165.559980714,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  24:00:00,147.67215368,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  01:00:00,138.643776546,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922402802,0.0,2.335,1.16422402802
 08/18  02:00:00,136.042171259,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  03:00:00,135.370682238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  04:00:00,163.843066933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  05:00:00,163.10412083,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922025968,0.0,2.335,1.16422025968
 08/18  06:00:00,230.027841618,25.3947286312,20.3014010718,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  07:00:00,229.601376065,25.3947286312,12.4336588786,0.0,13.9747600329,18.6919646116,5.39726557001,0.707265570005,4.67,0.02
 08/18  08:00:00,302.526475332,25.3947286312,20.0173747546,0.0,34.9369000822,32.3179380704,9.33696908604,0.0,8.1725,1.16446908604
 08/18  09:00:00,347.157983599,25.3947286312,30.7319231361,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  10:00:00,353.136083762,25.3947286312,38.8248087717,0.0,62.886420148,41.4019203762,11.6720815683,0.0,10.5075,1.16458156833
 08/18  11:00:00,369.555880465,25.3947286312,47.4905702277,0.0,62.886420148,41.4019203762,11.672300404,0.0,10.5075,1.16480040395
 08/18  12:00:00,373.757546003,25.3947286312,53.3133438192,0.0,62.886420148,41.4019203762,11.6723814323,0.0,10.5075,1.16488143233
 08/18  13:00:00,384.069234119,25.3947286312,60.6785715378,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  14:00:00,383.551964547,25.3947286312,66.4174721673,0.0,62.886420148,41.4019203762,11.6722674852,0.0,10.5075,1.16476748519
 08/18  15:00:00,381.818631168,25.3947286312,71.6206457638,0.0,62.886420148,41.4019203762,11.6721020773,0.0,10.5075,1.16460207732
 08/18  16:00:00,383.790795485,25.3947286312,74.7361250259,0.0,62.886420148,41.4019203762,11.6721248492,0.0,10.5075,1.16462484921
 08/18  17:00:00,382.132056285,25.3947286312,74.7479576845,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/18  18:00:00,366.462035531,25.3947286312,66.6621018146,0.0,41.9242800987,36.8599292233,10.5045927142,0.0,9.34,1.16459271419
 08/18  19:00:00,342.342761329,25.3947286312,56.9434255453,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/18  20:00:00,317.92028392,25.3947286312,47.3193904647,0.0,34.9369000822,32.3179380704,9.33701870075,0.0,8.1725,1.16451870075
 08/18  21:00:00,248.348491365,25.3947286312,57.2417926688,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/18  22:00:00,140.958235849,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934438265,0.0,2.335,1.16434438265
 08/18  23:00:00,167.665141998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  24:00:00,149.750488616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/19  01:00:00,139.006400288,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556451532,0.0,1.75125,1.16431451532
 08/19  02:00:00,136.357435943,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  03:00:00,135.740146918,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  04:00:00,144.707322354,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548187964,0.0,1.75125,1.16423187964
 08/19  05:00:00,143.76497864,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  06:00:00,203.506799575,25.3947286312,27.2672508605,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/19  07:00:00,207.098228433,25.3947286312,14.1199466966,0.0,6.98738001645,14.1499734587,5.42153354918,0.754658425309,3.5025,1.16437512387
 08/19  08:00:00,275.258959667,25.3947286312,19.5800533745,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/19  09:00:00,314.658022076,25.3947286312,29.9649024329,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/19  10:00:00,354.674800214,25.3947286312,42.7848590161,0.0,62.886420148,41.4019203762,11.6722011457,0.0,10.5075,1.1647011457
 08/19  11:00:00,373.962413575,25.3947286312,51.1121335904,0.0,62.886420148,41.4019203762,11.6721949152,0.0,10.5075,1.16469491522
 08/19  12:00:00,376.924664136,25.3947286312,56.5911098904,0.0,62.886420148,41.4019203762,11.6724158573,0.0,10.5075,1.16491585731
 08/19  13:00:00,386.989046951,25.3947286312,63.3813226979,0.0,62.886420148,41.4019203762,11.6722611978,0.0,10.5075,1.16476119784
 08/19  14:00:00,389.954770667,25.3947286312,72.6546952142,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/19  15:00:00,386.539629013,25.3947286312,76.6709105273,0.0,62.886420148,41.4019203762,11.6721944698,0.0,10.5075,1.16469446976
 08/19  16:00:00,386.163202192,25.3947286312,77.5516595152,0.0,62.886420148,41.4019203762,11.672220552,0.0,10.5075,1.16472055204
 08/19  17:00:00,382.426423952,25.3947286312,75.8123399559,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/19  18:00:00,347.424944737,25.3947286312,61.8112394007,0.0,34.9369000822,32.3179380704,9.33719951477,0.0,8.1725,1.16469951477
 08/19  19:00:00,301.12793116,25.3947286312,48.2222992608,0.0,20.9621400493,23.2339557645,7.00203768738,0.0,5.8375,1.16453768738
 08/19  20:00:00,286.15810405,25.3947286312,38.8041029451,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/19  21:00:00,230.032713587,25.3947286312,47.7186295626,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/19  22:00:00,137.94206348,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563268205,0.0,1.75125,1.16438268205
 08/19  23:00:00,164.775056604,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  24:00:00,147.173510445,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555867882,0.0,1.75125,1.16430867882
 08/20  01:00:00,138.898255267,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  02:00:00,136.709669253,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  03:00:00,136.781435103,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  04:00:00,145.334995681,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545739561,0.0,1.75125,1.16420739561
 08/20  05:00:00,144.385905104,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  06:00:00,205.873132959,25.3947286312,29.1471943099,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/20  07:00:00,210.465835396,25.3947286312,16.4199779644,0.0,6.98738001645,14.1499734587,5.40999933079,0.743218818403,3.5025,1.16428051239
 08/20  08:00:00,245.002852017,25.3947286312,16.7481401382,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/20  09:00:00,232.599529611,25.3947286312,18.7166256995,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/20  10:00:00,272.838309604,25.3947286312,27.7928831903,0.0,27.9495200658,27.7759469175,8.16951391135,0.0,7.005,1.16451391135
 08/20  11:00:00,294.612518474,25.3947286312,34.845821856,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/20  12:00:00,334.849628476,25.3947286312,48.3281332298,0.0,41.9242800987,36.8599292233,10.5045242501,0.0,9.34,1.16452425014
 08/20  13:00:00,344.753355964,25.3947286312,55.146635437,0.0,41.9242800987,36.8599292233,10.504540858,0.0,9.34,1.16454085804
 08/20  14:00:00,304.277011965,25.3947286312,32.1199470442,0.0,41.9242800987,36.8599292233,9.55764654289,0.197646542892,9.34,0.02
 08/20  15:00:00,281.130138159,25.3947286312,21.8470703005,0.0,41.9242800987,36.8599292233,10.5045224401,0.0,9.34,1.16452244011
 08/20  16:00:00,280.819443583,25.3947286312,22.360461281,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/20  17:00:00,249.03920445,25.3947286312,19.1428274578,0.0,27.9495200658,27.7759469175,8.16952660331,0.0,7.005,1.16452660331
 08/20  18:00:00,248.222169458,25.3947286312,15.8698369151,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  19:00:00,241.483596301,25.3947286312,15.198469129,0.0,13.9747600329,18.6919646116,5.8344556419,0.0,4.67,1.1644556419
 08/20  20:00:00,237.16811424,25.3947286312,14.0297593688,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/20  21:00:00,209.847766953,25.3947286312,18.0418203621,0.0,13.9747600329,18.6919646116,5.83431398317,0.0,4.67,1.16431398317
 08/20  22:00:00,133.370330896,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  23:00:00,160.223377837,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  24:00:00,141.636700632,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547215957,0.0,1.75125,1.16422215957
 08/21  01:00:00,134.314429349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  02:00:00,132.468666799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  03:00:00,131.674085336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  04:00:00,139.461405227,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920371364,0.0,2.335,1.16420371364
 08/21  05:00:00,138.292876227,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  06:00:00,192.202121161,25.3947286312,8.96635545192,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/21  07:00:00,203.088813311,25.3947286312,6.68825734642,0.0,13.9747600329,18.6919646116,5.58345752003,0.893457520027,4.67,0.02
 08/21  08:00:00,285.059747702,25.3947286312,11.6359021779,0.0,34.9369000822,32.3179380704,9.3369722967,0.0,8.1725,1.1644722967
 08/21  09:00:00,324.598885921,25.3947286312,16.9448800132,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  10:00:00,328.875580428,25.3947286312,21.6721805311,0.0,62.886420148,41.4019203762,11.6721914325,0.0,10.5075,1.16469143255
 08/21  11:00:00,350.132126967,25.3947286312,31.8261047178,0.0,62.886420148,41.4019203762,11.6722346205,0.0,10.5075,1.16473462046
 08/21  12:00:00,355.279886675,25.3947286312,38.3723155081,0.0,62.886420148,41.4019203762,11.6723084773,0.0,10.5075,1.16480847726
 08/21  13:00:00,362.563279473,25.3947286312,43.8437455003,0.0,62.886420148,41.4019203762,11.672335065,0.0,10.5075,1.16483506497
 08/21  14:00:00,364.95323403,25.3947286312,51.0899591818,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  15:00:00,365.621631086,25.3947286312,57.4558485551,0.0,62.886420148,41.4019203762,11.672225506,0.0,10.5075,1.16472550604
 08/21  16:00:00,365.913989417,25.3947286312,59.0958240307,0.0,62.886420148,41.4019203762,11.6722514047,0.0,10.5075,1.16475140465
 08/21  17:00:00,363.413889135,25.3947286312,57.5867832706,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/21  18:00:00,351.497426896,25.3947286312,52.759136626,0.0,41.9242800987,36.8599292233,10.5045761532,0.0,9.34,1.16457615324
 08/21  19:00:00,335.231655465,25.3947286312,43.2258255856,0.0,41.9242800987,36.8599292233,10.5045351133,0.0,9.34,1.16453511329
 08/21  20:00:00,309.413564868,25.3947286312,33.6987420846,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/21  21:00:00,236.612893669,25.3947286312,41.1021783647,0.0,13.9747600329,18.6919646116,5.83442897125,0.0,4.67,1.16442897125
 08/21  22:00:00,138.580944076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  23:00:00,165.15953928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  24:00:00,146.714443957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  01:00:00,137.852406296,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923937586,0.0,2.335,1.16423937586
 08/22  02:00:00,135.303324324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  03:00:00,134.364270901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  04:00:00,162.649255815,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923883256,0.0,2.335,1.16423883256
 08/22  05:00:00,162.466110903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  06:00:00,225.719456755,25.3947286312,17.4772025618,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/22  07:00:00,223.913325411,25.3947286312,10.2681911164,0.0,13.9747600329,18.6919646116,5.43065116059,0.740651160591,4.67,0.02
 08/22  08:00:00,293.131491084,25.3947286312,15.4068111497,0.0,34.9369000822,32.3179380704,9.33694753753,0.0,8.1725,1.16444753753
 08/22  09:00:00,337.160167934,25.3947286312,24.7260699731,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  10:00:00,348.668081007,25.3947286312,35.4808158247,0.0,62.886420148,41.4019203762,11.6721682457,0.0,10.5075,1.16466824568
 08/22  11:00:00,368.828790475,25.3947286312,47.255498249,0.0,62.886420148,41.4019203762,11.6723924161,0.0,10.5075,1.16489241612
 08/22  12:00:00,373.913113047,25.3947286312,52.6726277976,0.0,62.886420148,41.4019203762,11.6722879711,0.0,10.5075,1.16478797106
 08/22  13:00:00,380.716098372,25.3947286312,57.9103528885,0.0,62.886420148,41.4019203762,11.6723158378,0.0,10.5075,1.16481583777
 08/22  14:00:00,376.157028097,25.3947286312,60.7602629295,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  15:00:00,373.03168337,25.3947286312,64.7155760158,0.0,62.886420148,41.4019203762,11.6722071697,0.0,10.5075,1.16470716973
 08/22  16:00:00,375.063116722,25.3947286312,67.9250001815,0.0,62.886420148,41.4019203762,11.6722343002,0.0,10.5075,1.16473430019
 08/22  17:00:00,360.061341099,25.3947286312,57.2067447103,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/22  18:00:00,335.441023249,25.3947286312,42.5447682148,0.0,41.9242800987,36.8599292233,10.5047063622,0.0,9.34,1.16470636216
 08/22  19:00:00,318.359865324,25.3947286312,36.3281563105,0.0,41.9242800987,36.8599292233,10.504519672,0.0,9.34,1.16451967203
 08/22  20:00:00,298.046569469,25.3947286312,31.7485633131,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/22  21:00:00,229.005889068,25.3947286312,40.3979729374,0.0,13.9747600329,18.6919646116,5.8344142471,0.0,4.67,1.1644142471
 08/22  22:00:00,138.148923149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  23:00:00,165.085347622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  24:00:00,147.357767466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  01:00:00,138.831605792,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922481043,0.0,2.335,1.16422481043
 08/23  02:00:00,136.148123601,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  03:00:00,135.627452268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  04:00:00,143.270279374,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922457181,0.0,2.335,1.16422457181
 08/23  05:00:00,141.924887233,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  06:00:00,205.098591524,25.3947286312,17.8319131284,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/23  07:00:00,214.414848859,25.3947286312,11.3808308754,0.0,13.9747600329,18.6919646116,5.42117065237,0.731170652371,4.67,0.02
 08/23  08:00:00,298.340428608,25.3947286312,17.783729697,0.0,34.9369000822,32.3179380704,9.33693425523,0.0,8.1725,1.16443425523
 08/23  09:00:00,344.325082405,25.3947286312,28.6167101191,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  10:00:00,354.239055135,25.3947286312,39.3311938166,0.0,62.886420148,41.4019203762,11.6721564858,0.0,10.5075,1.16465648575
 08/23  11:00:00,366.248699139,25.3947286312,45.1307658991,0.0,62.886420148,41.4019203762,11.6723823505,0.0,10.5075,1.16488235053
 08/23  12:00:00,371.987499227,25.3947286312,51.6033173176,0.0,62.886420148,41.4019203762,11.6722791063,0.0,10.5075,1.16477910632
 08/23  13:00:00,356.916460351,25.3947286312,41.2005630122,0.0,62.886420148,41.4019203762,11.6723082738,0.0,10.5075,1.16480827378
 08/23  14:00:00,342.375846512,25.3947286312,36.6642285942,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  15:00:00,356.317787698,25.3947286312,51.7540410954,0.0,62.886420148,41.4019203762,11.6722005615,0.0,10.5075,1.16470056148
 08/23  16:00:00,364.23647979,25.3947286312,58.4227071189,0.0,62.886420148,41.4019203762,11.6722289438,0.0,10.5075,1.16472894383
 08/23  17:00:00,362.642542633,25.3947286312,57.0603912291,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/23  18:00:00,348.201613499,25.3947286312,49.8516427696,0.0,41.9242800987,36.8599292233,10.5047021305,0.0,9.34,1.16470213051
 08/23  19:00:00,335.613362181,25.3947286312,40.2261165726,0.0,41.9242800987,36.8599292233,10.5045162453,0.0,9.34,1.16451624532
