Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/23  20:00:00,306.740670136,25.3947286312,30.8611196282,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/23  21:00:00,235.914085269,25.3947286312,40.26599481,0.0,13.9747600329,18.6919646116,5.83441159346,0.0,4.67,1.16441159346
 08/23  22:00:00,138.448319131,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  23:00:00,165.087671317,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  24:00:00,147.291654057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  01:00:00,138.786506872,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922228232,0.0,2.335,1.16422228232
 08/24  02:00:00,136.133617517,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  03:00:00,135.143248757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  04:00:00,143.293350587,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922233535,0.0,2.335,1.16422233535
 08/24  05:00:00,142.098522197,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  06:00:00,204.600781561,25.3947286312,17.3811047244,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/24  07:00:00,214.419821912,25.3947286312,11.3035888006,0.0,13.9747600329,18.6919646116,5.41898851305,0.728988513046,4.67,0.02
 08/24  08:00:00,299.155280716,25.3947286312,18.1286102388,0.0,34.9369000822,32.3179380704,9.33693295046,0.0,8.1725,1.16443295046
 08/24  09:00:00,345.802209808,25.3947286312,29.4519685244,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  10:00:00,353.287446604,25.3947286312,38.3285256694,0.0,62.886420148,41.4019203762,11.6721566576,0.0,10.5075,1.16465665758
 08/24  11:00:00,368.993404461,25.3947286312,46.8854646225,0.0,62.886420148,41.4019203762,11.6723841933,0.0,10.5075,1.16488419331
 08/24  12:00:00,371.256938648,25.3947286312,51.1564583785,0.0,62.886420148,41.4019203762,11.672282148,0.0,10.5075,1.16478214795
 08/24  13:00:00,351.757117152,25.3947286312,37.4422537353,0.0,62.886420148,41.4019203762,11.6723126984,0.0,10.5075,1.16481269836
 08/24  14:00:00,345.017339354,25.3947286312,38.4646247758,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  15:00:00,363.092638556,25.3947286312,56.924259879,0.0,62.886420148,41.4019203762,11.6722060075,0.0,10.5075,1.16470600748
 08/24  16:00:00,359.849059901,25.3947286312,55.2907040735,0.0,62.886420148,41.4019203762,11.6722356597,0.0,10.5075,1.16473565966
 08/24  17:00:00,355.13185709,25.3947286312,51.6840979098,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/24  18:00:00,341.630276531,25.3947286312,44.9337390594,0.0,41.9242800987,36.8599292233,10.5047100202,0.0,9.34,1.16471002015
 08/24  19:00:00,331.399746078,25.3947286312,36.8335242888,0.0,41.9242800987,36.8599292233,10.5045250046,0.0,9.34,1.16452500462
 08/24  20:00:00,293.520710349,25.3947286312,22.7835198965,0.0,34.9369000822,32.3179380704,8.60198124215,0.40948124215,8.1725,0.02
 08/24  21:00:00,211.126173622,25.3947286312,20.733501551,0.0,13.9747600329,18.6919646116,5.83442118944,0.0,4.67,1.16442118944
 08/24  22:00:00,134.381543043,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  23:00:00,162.126512789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  24:00:00,143.603145791,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  01:00:00,134.593596853,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923196748,0.0,2.335,1.16423196748
 08/25  02:00:00,133.423505539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  03:00:00,133.5368001,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  04:00:00,162.239210859,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923229834,0.0,2.335,1.16423229834
 08/25  05:00:00,162.709989032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  06:00:00,225.932969744,25.3947286312,16.8310708133,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/25  07:00:00,224.203263019,25.3947286312,10.3076125961,0.0,13.9747600329,18.6919646116,5.52694847179,0.836948471786,4.67,0.02
 08/25  08:00:00,289.990910478,25.3947286312,14.004361648,0.0,34.9369000822,32.3179380704,9.33694379705,0.0,8.1725,1.16444379705
 08/25  09:00:00,328.269981788,25.3947286312,19.8295700248,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  10:00:00,335.685068504,25.3947286312,27.6780991307,0.0,62.886420148,41.4019203762,11.6721689277,0.0,10.5075,1.16466892765
 08/25  11:00:00,358.845824414,25.3947286312,39.1655845914,0.0,62.886420148,41.4019203762,11.6723981248,0.0,10.5075,1.16489812482
 08/25  12:00:00,365.418392135,25.3947286312,47.9218947812,0.0,62.886420148,41.4019203762,11.6722972763,0.0,10.5075,1.16479727633
 08/25  13:00:00,375.063734258,25.3947286312,54.3203831162,0.0,62.886420148,41.4019203762,11.672329291,0.0,10.5075,1.16482929105
 08/25  14:00:00,376.86696478,25.3947286312,61.7608584858,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  15:00:00,375.951575974,25.3947286312,67.5666410782,0.0,62.886420148,41.4019203762,11.6722236855,0.0,10.5075,1.16472368555
 08/25  16:00:00,374.328035326,25.3947286312,68.2083965513,0.0,62.886420148,41.4019203762,11.672254624,0.0,10.5075,1.16475462398
 08/25  17:00:00,369.481430449,25.3947286312,64.6579197626,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/25  18:00:00,352.617090752,25.3947286312,55.2713158013,0.0,41.9242800987,36.8599292233,10.5045831931,0.0,9.34,1.16458319308
 08/25  19:00:00,312.993259944,25.3947286312,32.0028651329,0.0,41.9242800987,36.8599292233,10.5045462791,0.0,9.34,1.16454627911
 08/25  20:00:00,274.546931203,25.3947286312,18.7160101616,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/25  21:00:00,200.467480018,25.3947286312,18.5243023989,0.0,13.9747600329,18.6919646116,5.8344433522,0.0,4.67,1.1644433522
 08/25  22:00:00,132.330004863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  23:00:00,161.077776498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  24:00:00,142.213923685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/26  01:00:00,130.014987303,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556632851,0.0,1.75125,1.16431632851
 08/26  02:00:00,128.628765727,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  03:00:00,128.108060142,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  04:00:00,136.004425708,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550416258,0.0,1.75125,1.16425416258
 08/26  05:00:00,135.744121327,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  06:00:00,179.141890305,25.3947286312,9.93329195933,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/26  07:00:00,188.118977938,25.3947286312,6.50750527945,0.0,6.98738001645,14.1499734587,5.59547443037,0.928538335469,3.5025,1.16443609491
 08/26  08:00:00,252.503422357,25.3947286312,8.93523147208,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/26  09:00:00,287.252841786,25.3947286312,14.6789626355,0.0,41.9242800987,36.8599292233,10.5044565216,0.0,9.34,1.16445652164
 08/26  10:00:00,321.0581626,25.3947286312,20.2720452662,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/26  11:00:00,346.616553424,25.3947286312,29.0416013104,0.0,62.886420148,41.4019203762,11.6721979464,0.0,10.5075,1.1646979464
 08/26  12:00:00,354.042885964,25.3947286312,38.9997585894,0.0,62.886420148,41.4019203762,11.6724189252,0.0,10.5075,1.16491892522
 08/26  13:00:00,359.836749295,25.3947286312,42.6419486257,0.0,62.886420148,41.4019203762,11.6722695116,0.0,10.5075,1.16476951157
 08/26  14:00:00,356.770885278,25.3947286312,46.0229419622,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/26  15:00:00,352.437775712,25.3947286312,48.6850430256,0.0,62.886420148,41.4019203762,11.6722373999,0.0,10.5075,1.16473739988
 08/26  16:00:00,356.100765082,25.3947286312,52.8364382714,0.0,62.886420148,41.4019203762,11.6722744212,0.0,10.5075,1.16477442119
 08/26  17:00:00,355.451762844,25.3947286312,52.6254546783,0.0,62.886420148,41.4019203762,11.6721369653,0.0,10.5075,1.16463696525
 08/26  18:00:00,321.718796282,25.3947286312,40.2386304605,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/26  19:00:00,279.610940569,25.3947286312,28.5869975578,0.0,20.9621400493,23.2339557645,7.00213121192,0.0,5.8375,1.16463121192
 08/26  20:00:00,265.432943517,25.3947286312,23.302681686,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 08/26  21:00:00,211.134004265,25.3947286312,30.7550318502,0.0,6.98738001645,14.1499734587,4.66688275135,0.0,3.5025,1.16438275135
 08/26  22:00:00,134.426050969,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  23:00:00,161.583052151,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  24:00:00,143.051293782,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556379756,0.0,1.75125,1.16431379756
 08/27  01:00:00,132.608319919,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  02:00:00,130.109251233,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  03:00:00,129.55499773,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549887877,0.0,1.75125,1.16424887877
 08/27  04:00:00,137.805270125,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  05:00:00,137.117474948,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  06:00:00,183.921742103,25.3947286312,12.5251573264,0.0,6.98738001645,14.1499734587,4.66676722508,0.0,3.5025,1.16426722508
 08/27  07:00:00,194.068810601,25.3947286312,8.37216772118,0.0,6.98738001645,14.1499734587,4.29218517226,0.769685172258,3.5025,0.02
 08/27  08:00:00,228.758337657,25.3947286312,8.6588395781,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/27  09:00:00,214.720459709,25.3947286312,9.87093587254,0.0,6.98738001645,14.1499734587,4.66678893319,0.0,3.5025,1.16428893319
 08/27  10:00:00,253.069921262,25.3947286312,15.5601138948,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  11:00:00,273.004863943,25.3947286312,17.4392781115,0.0,27.9495200658,27.7759469175,8.16947295737,0.0,7.005,1.16447295737
 08/27  12:00:00,303.934438343,25.3947286312,25.1820904053,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  13:00:00,310.472431701,25.3947286312,28.8868866887,0.0,41.9242800987,36.8599292233,10.5045375229,0.0,9.34,1.16453752286
 08/27  14:00:00,312.59971494,25.3947286312,35.7726591547,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/27  15:00:00,294.696464904,25.3947286312,29.724207713,0.0,41.9242800987,36.8599292233,10.504531221,0.0,9.34,1.16453122099
 08/27  16:00:00,296.603269425,25.3947286312,31.8685630566,0.0,41.9242800987,36.8599292233,10.504578754,0.0,9.34,1.16457875403
 08/27  17:00:00,265.385221442,25.3947286312,29.4047392125,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 08/27  18:00:00,258.525274635,25.3947286312,21.0952282882,0.0,13.9747600329,18.6919646116,5.83449499638,0.0,4.67,1.16449499638
 08/27  19:00:00,254.991741207,25.3947286312,20.1707839449,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  20:00:00,244.488067939,25.3947286312,18.0675932695,0.0,13.9747600329,18.6919646116,5.83439192202,0.0,4.67,1.16439192202
 08/27  21:00:00,213.832956603,25.3947286312,20.904603795,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/27  22:00:00,133.160859636,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  23:00:00,160.028686103,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548507812,0.0,1.75125,1.16423507812
 08/27  24:00:00,140.983614927,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/28  01:00:00,133.65543497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  02:00:00,132.139826107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  03:00:00,131.375940144,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919519516,0.0,2.335,1.16419519516
 08/28  04:00:00,139.17566512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  05:00:00,137.969760401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  06:00:00,191.986571613,25.3947286312,8.73142191343,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  07:00:00,201.369258525,25.3947286312,6.33171078507,0.0,13.9747600329,18.6919646116,6.77135373781,0.936996246524,4.67,1.16435749129
 08/28  08:00:00,281.294830333,25.3947286312,10.2376376615,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/28  09:00:00,320.238571449,25.3947286312,15.2731512145,0.0,62.886420148,41.4019203762,11.6720148489,0.0,10.5075,1.16451484886
 08/28  10:00:00,322.410980589,25.3947286312,18.5686726601,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  11:00:00,345.433971175,25.3947286312,27.7863790902,0.0,62.886420148,41.4019203762,11.6723724228,0.0,10.5075,1.16487242279
 08/28  12:00:00,350.983739014,25.3947286312,35.835807081,0.0,62.886420148,41.4019203762,11.6724453876,0.0,10.5075,1.16494538757
 08/28  13:00:00,361.10288291,25.3947286312,42.5006935018,0.0,62.886420148,41.4019203762,11.6722940184,0.0,10.5075,1.16479401844
 08/28  14:00:00,360.762409412,25.3947286312,47.8572478646,0.0,62.886420148,41.4019203762,11.6723158188,0.0,10.5075,1.16481581877
 08/28  15:00:00,356.709840714,25.3947286312,50.9081982808,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/28  16:00:00,352.156851358,25.3947286312,48.5990267485,0.0,62.886420148,41.4019203762,11.6721385439,0.0,10.5075,1.16463854387
 08/28  17:00:00,344.807551854,25.3947286312,43.8880453064,0.0,62.886420148,41.4019203762,11.6721853655,0.0,10.5075,1.16468536553
 08/28  18:00:00,333.032343699,25.3947286312,38.7228892256,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/28  19:00:00,328.900589007,25.3947286312,34.7939521103,0.0,41.9242800987,36.8599292233,10.5045195994,0.0,9.34,1.16451959942
 08/28  20:00:00,298.261798759,25.3947286312,24.1614613215,0.0,34.9369000822,32.3179380704,9.33699378329,0.0,8.1725,1.16449378329
 08/28  21:00:00,214.956889523,25.3947286312,23.1797624474,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/28  22:00:00,134.487629756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  23:00:00,162.601255295,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927510533,0.0,2.335,1.16427510533
 08/28  24:00:00,144.212846691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  01:00:00,134.807087202,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  02:00:00,133.450658544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  03:00:00,133.324131748,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919678018,0.0,2.335,1.16419678018
 08/29  04:00:00,162.011069878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  05:00:00,161.295408914,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  06:00:00,222.080830121,25.3947286312,13.9693252376,0.0,13.9747600329,18.6919646116,5.83419268032,0.0,4.67,1.16419268032
 08/29  07:00:00,223.32511063,25.3947286312,9.64774103347,0.0,13.9747600329,18.6919646116,5.62301920417,0.933019204167,4.67,0.02
 08/29  08:00:00,288.886055074,25.3947286312,13.3709578413,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/29  09:00:00,328.334261958,25.3947286312,19.3483147142,0.0,62.886420148,41.4019203762,11.6720792181,0.0,10.5075,1.16457921805
 08/29  10:00:00,331.205925172,25.3947286312,23.4030400734,0.0,62.886420148,41.4019203762,11.6720926753,0.0,10.5075,1.1645926753
 08/29  11:00:00,348.907066742,25.3947286312,31.4450231727,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  12:00:00,351.619500845,25.3947286312,36.9185360416,0.0,62.886420148,41.4019203762,11.6723204392,0.0,10.5075,1.1648204392
 08/29  13:00:00,365.297912397,25.3947286312,46.5251865594,0.0,62.886420148,41.4019203762,11.6723632523,0.0,10.5075,1.16486325231
 08/29  14:00:00,363.252987934,25.3947286312,50.7217276513,0.0,62.886420148,41.4019203762,11.6722208445,0.0,10.5075,1.16472084449
 08/29  15:00:00,360.534611898,25.3947286312,55.3367549149,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/29  16:00:00,363.160756584,25.3947286312,58.1151904803,0.0,62.886420148,41.4019203762,11.6722107251,0.0,10.5075,1.1647107251
 08/29  17:00:00,361.915049248,25.3947286312,57.0382827813,0.0,62.886420148,41.4019203762,11.6722589387,0.0,10.5075,1.1647589387
 08/29  18:00:00,350.334297303,25.3947286312,51.9316018036,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/29  19:00:00,329.936434986,25.3947286312,43.6351268228,0.0,41.9242800987,36.8599292233,10.5045945341,0.0,9.34,1.16459453408
 08/29  20:00:00,300.114880651,25.3947286312,33.2080287534,0.0,34.9369000822,32.3179380704,9.33706991698,0.0,8.1725,1.16456991698
 08/29  21:00:00,226.435109411,25.3947286312,38.3054880217,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/29  22:00:00,136.50659647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  23:00:00,163.073974708,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928150529,0.0,2.335,1.16428150529
 08/29  24:00:00,144.772386077,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  01:00:00,136.026881345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  02:00:00,133.552658896,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922294284,0.0,2.335,1.16422294284
 08/30  03:00:00,133.008006414,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  04:00:00,141.314545122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  05:00:00,140.545495441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  06:00:00,199.402715193,25.3947286312,13.9733573497,0.0,13.9747600329,18.6919646116,5.83420888316,0.0,4.67,1.16420888316
 08/30  07:00:00,208.917133042,25.3947286312,9.4468641173,0.0,13.9747600329,18.6919646116,5.57311584047,0.883115840472,4.67,0.02
 08/30  08:00:00,289.357462859,25.3947286312,13.8115869427,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/30  09:00:00,331.111843148,25.3947286312,21.1331734316,0.0,62.886420148,41.4019203762,11.6720966146,0.0,10.5075,1.16459661458
 08/30  10:00:00,340.94399455,25.3947286312,30.3550725777,0.0,62.886420148,41.4019203762,11.6721730474,0.0,10.5075,1.16467304736
 08/30  11:00:00,360.746092985,25.3947286312,40.7177139997,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  12:00:00,366.915966738,25.3947286312,47.9280499126,0.0,62.886420148,41.4019203762,11.6724024349,0.0,10.5075,1.16490243493
 08/30  13:00:00,374.221307788,25.3947286312,53.1599216577,0.0,62.886420148,41.4019203762,11.6724468703,0.0,10.5075,1.16494687031
 08/30  14:00:00,373.646590773,25.3947286312,59.163491485,0.0,62.886420148,41.4019203762,11.6723058545,0.0,10.5075,1.16480585446
 08/30  15:00:00,372.556422952,25.3947286312,64.4388139573,0.0,62.886420148,41.4019203762,11.6721296848,0.0,10.5075,1.16462968476
 08/30  16:00:00,372.502973897,25.3947286312,65.6098843373,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/30  17:00:00,371.879749257,25.3947286312,65.4658553914,0.0,62.886420148,41.4019203762,11.6721875776,0.0,10.5075,1.16468757764
 08/30  18:00:00,357.145193125,25.3947286312,58.0078503391,0.0,41.9242800987,36.8599292233,10.5046363237,0.0,9.34,1.16463632372
 08/30  19:00:00,346.257052377,25.3947286312,49.3321719125,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/30  20:00:00,317.724939918,25.3947286312,40.1052417561,0.0,34.9369000822,32.3179380704,9.33703293402,0.0,8.1725,1.16453293402
 08/30  21:00:00,243.913308562,25.3947286312,47.4610395557,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/30  22:00:00,138.242072925,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928391157,0.0,2.335,1.16428391157
 08/30  23:00:00,164.954951889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  24:00:00,147.327325209,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  01:00:00,138.847573119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  02:00:00,136.645921408,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925144414,0.0,2.335,1.16425144414
 08/31  03:00:00,135.495313928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  04:00:00,143.364843567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  05:00:00,142.578347925,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  06:00:00,208.058190514,25.3947286312,20.1196152981,0.0,13.9747600329,18.6919646116,5.83423996119,0.0,4.67,1.16423996119
 08/31  07:00:00,215.513346902,25.3947286312,12.1448647153,0.0,13.9747600329,18.6919646116,5.40947477946,0.71947477946,4.67,0.02
 08/31  08:00:00,298.383200444,25.3947286312,18.1521736537,0.0,34.9369000822,32.3179380704,9.3369080157,0.0,8.1725,1.1644080157
 08/31  09:00:00,343.706525112,25.3947286312,28.684314186,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  10:00:00,354.131798253,25.3947286312,39.9217861552,0.0,62.886420148,41.4019203762,11.6721222228,0.0,10.5075,1.16462222278
 08/31  11:00:00,373.073985651,25.3947286312,50.2608605742,0.0,62.886420148,41.4019203762,11.6722545151,0.0,10.5075,1.16475451508
 08/31  12:00:00,377.37846101,25.3947286312,56.4218619161,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  13:00:00,384.998830141,25.3947286312,61.6767356479,0.0,62.886420148,41.4019203762,11.6723545417,0.0,10.5075,1.16485454174
 08/31  14:00:00,384.874715606,25.3947286312,67.9369549694,0.0,62.886420148,41.4019203762,11.6722400667,0.0,10.5075,1.16474006667
 08/31  15:00:00,383.270849553,25.3947286312,73.5799139482,0.0,62.886420148,41.4019203762,11.672231729,0.0,10.5075,1.16473172901
 08/31  16:00:00,382.942986503,25.3947286312,74.2528790572,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/31  17:00:00,380.259746095,25.3947286312,72.3381249965,0.0,62.886420148,41.4019203762,11.67213133,0.0,10.5075,1.16463133002
 08/31  18:00:00,366.797137453,25.3947286312,66.4489732984,0.0,41.9242800987,36.8599292233,10.504592923,0.0,9.34,1.16459292298
 08/31  19:00:00,358.653615103,25.3947286312,59.0350906872,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/31  20:00:00,325.459694349,25.3947286312,46.6289134125,0.0,34.9369000822,32.3179380704,9.33701134498,0.0,8.1725,1.16451134498
 08/31  21:00:00,250.004383053,25.3947286312,53.046048268,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/31  22:00:00,139.538106144,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935060871,0.0,2.335,1.16435060871
 08/31  23:00:00,165.904072646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  24:00:00,147.651679095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  01:00:00,138.318673023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  02:00:00,134.787677066,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923228263,0.0,2.335,1.16423228263
 09/01  03:00:00,133.489494831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  04:00:00,160.268054492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  05:00:00,158.211729429,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922570955,0.0,2.335,1.16422570955
 09/01  06:00:00,217.152469226,25.3947286312,13.7559757316,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/01  07:00:00,214.368897915,25.3947286312,8.01427711833,0.0,13.9747600329,18.6919646116,5.56532870765,0.875328707646,4.67,0.02
 09/01  08:00:00,281.833322124,25.3947286312,11.7966236055,0.0,34.9369000822,32.3179380704,9.33691198763,0.0,8.1725,1.16441198763
 09/01  09:00:00,327.731768839,25.3947286312,20.3426352948,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  10:00:00,335.965397437,25.3947286312,27.4736498782,0.0,62.886420148,41.4019203762,11.6720864924,0.0,10.5075,1.16458649238
 09/01  11:00:00,358.40849972,25.3947286312,37.6687690217,0.0,62.886420148,41.4019203762,11.6723666943,0.0,10.5075,1.16486669432
 09/01  12:00:00,359.757417373,25.3947286312,43.5663279623,0.0,62.886420148,41.4019203762,11.6722872864,0.0,10.5075,1.16478728637
 09/01  13:00:00,367.624070305,25.3947286312,48.3176625907,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  14:00:00,344.688512276,25.3947286312,38.1433835755,0.0,62.886420148,41.4019203762,11.6721890745,0.0,10.5075,1.16468907454
 09/01  15:00:00,319.316494668,25.3947286312,27.9280168645,0.0,62.886420148,41.4019203762,11.6721937939,0.0,10.5075,1.16469379395
 09/01  16:00:00,331.986967933,25.3947286312,36.0990721826,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/01  17:00:00,329.681608428,25.3947286312,34.4518835268,0.0,62.886420148,41.4019203762,11.6722502319,0.0,10.5075,1.16475023192
 09/01  18:00:00,315.160214318,25.3947286312,26.4364162918,0.0,41.9242800987,36.8599292233,10.5047133716,0.0,9.34,1.16471337158
 09/01  19:00:00,299.959732584,25.3947286312,22.6870338972,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/01  20:00:00,278.001941623,25.3947286312,18.7337927465,0.0,34.9369000822,32.3179380704,9.3370049329,0.0,8.1725,1.1645049329
 09/01  21:00:00,201.694683981,25.3947286312,17.9643307955,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/01  22:00:00,133.73968172,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935088054,0.0,2.335,1.16435088054
 09/01  23:00:00,161.526833011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  24:00:00,143.37350587,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/02  01:00:00,131.901142543,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556571385,0.0,1.75125,1.16431571385
 09/02  02:00:00,130.130760337,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  03:00:00,129.226704048,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  04:00:00,137.124520045,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548812704,0.0,1.75125,1.16423812704
 09/02  05:00:00,135.966133825,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  06:00:00,176.832768776,25.3947286312,8.05130871485,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/02  07:00:00,187.880099392,25.3947286312,5.96272913558,0.0,6.98738001645,14.1499734587,5.56427658299,0.897381635236,3.5025,1.16439494776
 09/02  08:00:00,255.302927301,25.3947286312,9.57059191518,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/02  09:00:00,292.14782369,25.3947286312,16.1403496667,0.0,41.9242800987,36.8599292233,10.5044405221,0.0,9.34,1.16444052209
 09/02  10:00:00,331.668241609,25.3947286312,25.5302651561,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  11:00:00,358.636341872,25.3947286312,38.1292999933,0.0,62.886420148,41.4019203762,11.672258627,0.0,10.5075,1.16475862697
 09/02  12:00:00,360.853374934,25.3947286312,42.8182440927,0.0,62.886420148,41.4019203762,11.6723175979,0.0,10.5075,1.16481759792
 09/02  13:00:00,361.371690269,25.3947286312,42.9420289956,0.0,62.886420148,41.4019203762,11.6723672661,0.0,10.5075,1.1648672661
 09/02  14:00:00,333.986089939,25.3947286312,30.5214951248,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  15:00:00,333.988732993,25.3947286312,35.5410640585,0.0,62.886420148,41.4019203762,11.672154812,0.0,10.5075,1.16465481199
 09/02  16:00:00,349.523498086,25.3947286312,47.0968619715,0.0,62.886420148,41.4019203762,11.6722026846,0.0,10.5075,1.16470268456
 09/02  17:00:00,353.119108126,25.3947286312,49.7924025701,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/02  18:00:00,311.278524336,25.3947286312,31.5364689856,0.0,34.9369000822,32.3179380704,9.33720671566,0.0,8.1725,1.16470671566
 09/02  19:00:00,265.7533743,25.3947286312,18.9970677139,0.0,20.9621400493,23.2339557645,7.00207725157,0.0,5.8375,1.16457725157
 09/02  20:00:00,253.115526437,25.3947286312,16.1668469906,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/02  21:00:00,192.571992159,25.3947286312,16.4073309721,0.0,6.98738001645,14.1499734587,4.66693685409,0.0,3.5025,1.16443685409
 09/02  22:00:00,131.697312889,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  23:00:00,159.752818477,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  24:00:00,141.067260019,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551948625,0.0,1.75125,1.16426948625
 09/03  01:00:00,131.135749276,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  02:00:00,129.290600502,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  03:00:00,128.960699677,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91545775015,0.0,1.75125,1.16420775015
 09/03  04:00:00,137.094297817,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  05:00:00,135.924890624,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  06:00:00,176.94383183,25.3947286312,7.64116041663,0.0,6.98738001645,14.1499734587,4.66672984041,0.0,3.5025,1.16422984041
 09/03  07:00:00,189.297617393,25.3947286312,5.92541250817,0.0,6.98738001645,14.1499734587,4.42227439302,0.899774393017,3.5025,0.02
 09/03  08:00:00,226.02918533,25.3947286312,7.15750005255,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/03  09:00:00,214.054439354,25.3947286312,9.16675127165,0.0,6.98738001645,14.1499734587,4.66684252958,0.0,3.5025,1.16434252958
 09/03  10:00:00,253.328338486,25.3947286312,15.062322232,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/03  11:00:00,276.740954455,25.3947286312,19.1242638828,0.0,27.9495200658,27.7759469175,8.16957776897,0.0,7.005,1.16457776897
 09/03  12:00:00,316.819251138,25.3947286312,33.4796809661,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  13:00:00,327.448078944,25.3947286312,40.2578717058,0.0,41.9242800987,36.8599292233,10.5045289565,0.0,9.34,1.16452895651
 09/03  14:00:00,322.773701164,25.3947286312,42.8766469413,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/03  15:00:00,317.696038145,25.3947286312,46.3096735507,0.0,41.9242800987,36.8599292233,10.5045321715,0.0,9.34,1.16453217155
 09/03  16:00:00,321.382342377,25.3947286312,49.6405351658,0.0,41.9242800987,36.8599292233,10.5045901402,0.0,9.34,1.16459014024
 09/03  17:00:00,270.763388102,25.3947286312,34.2269570806,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/03  18:00:00,260.531490749,25.3947286312,23.1438930796,0.0,13.9747600329,18.6919646116,5.8344035572,0.0,4.67,1.1644035572
 09/03  19:00:00,258.204061227,25.3947286312,22.6035872343,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  20:00:00,248.804349983,25.3947286312,21.3472507707,0.0,13.9747600329,18.6919646116,5.83441773822,0.0,4.67,1.16441773822
 09/03  21:00:00,226.806343487,25.3947286312,32.097918752,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/03  22:00:00,135.663806904,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  23:00:00,162.254271977,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551332352,0.0,1.75125,1.16426332352
 09/03  24:00:00,143.850754155,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  01:00:00,134.407556963,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  02:00:00,132.067522123,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  03:00:00,131.302184359,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547830973,0.0,1.75125,1.16422830973
 09/04  04:00:00,138.872942054,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  05:00:00,137.824290925,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  06:00:00,183.491791895,25.3947286312,12.0353827271,0.0,6.98738001645,14.1499734587,4.66674860513,0.0,3.5025,1.16424860513
 09/04  07:00:00,195.270316067,25.3947286312,8.39288822819,0.0,6.98738001645,14.1499734587,4.40158017673,0.879080176726,3.5025,0.02
 09/04  08:00:00,231.762896541,25.3947286312,9.44869541686,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/04  09:00:00,222.519338589,25.3947286312,12.5690810191,0.0,6.98738001645,14.1499734587,4.6668460081,0.0,3.5025,1.1643460081
 09/04  10:00:00,265.119466234,25.3947286312,21.6522807835,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/04  11:00:00,291.844165297,25.3947286312,30.8135643787,0.0,27.9495200658,27.7759469175,8.16954373197,0.0,7.005,1.16454373197
 09/04  12:00:00,329.848570784,25.3947286312,44.0408508337,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  13:00:00,340.014833248,25.3947286312,50.3112216187,0.0,41.9242800987,36.8599292233,10.5046205389,0.0,9.34,1.16462053888
 09/04  14:00:00,337.39724705,25.3947286312,54.5729468889,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  15:00:00,331.019560325,25.3947286312,56.7182427292,0.0,41.9242800987,36.8599292233,10.5046251325,0.0,9.34,1.16462513252
 09/04  16:00:00,333.922429083,25.3947286312,59.882907382,0.0,41.9242800987,36.8599292233,10.5045465605,0.0,9.34,1.16454656051
 09/04  17:00:00,301.265789602,25.3947286312,57.6524197294,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/04  18:00:00,284.08484844,25.3947286312,41.6318448081,0.0,13.9747600329,18.6919646116,5.83449945869,0.0,4.67,1.16449945869
 09/04  19:00:00,275.917559009,25.3947286312,32.9989906703,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/04  20:00:00,255.498096136,25.3947286312,25.4168060832,0.0,13.9747600329,18.6919646116,5.83441396141,0.0,4.67,1.16441396141
 09/04  21:00:00,228.189592986,25.3947286312,33.6213127311,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/04  22:00:00,135.496221498,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  23:00:00,163.181559375,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547941035,0.0,1.75125,1.16422941035
 09/04  24:00:00,145.673168655,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/05  01:00:00,139.743316844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  02:00:00,135.927752803,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921257315,0.0,2.335,1.16421257315
 09/05  03:00:00,134.763258897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  04:00:00,163.241927999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  05:00:00,162.703522684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  06:00:00,227.088275667,25.3947286312,18.6814667489,0.0,13.9747600329,18.6919646116,5.83420050934,0.0,4.67,1.16420050934
 09/05  07:00:00,224.839692548,25.3947286312,11.0692824738,0.0,13.9747600329,18.6919646116,5.42566346041,0.735663460409,4.67,0.02
 09/05  08:00:00,294.345942363,25.3947286312,16.4674691034,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/05  09:00:00,338.31149378,25.3947286312,25.7189708716,0.0,62.886420148,41.4019203762,11.6721001181,0.0,10.5075,1.16460011806
 09/05  10:00:00,347.856674624,25.3947286312,35.9543350789,0.0,62.886420148,41.4019203762,11.6721868273,0.0,10.5075,1.16468682725
 09/05  11:00:00,372.761015419,25.3947286312,49.8045551791,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/05  12:00:00,377.844924319,25.3947286312,56.4806004594,0.0,62.886420148,41.4019203762,11.6724299609,0.0,10.5075,1.16492996091
 09/05  13:00:00,382.910400853,25.3947286312,60.3937516496,0.0,62.886420148,41.4019203762,11.6722922526,0.0,10.5075,1.16479225264
 09/05  14:00:00,380.298387255,25.3947286312,65.2798071839,0.0,62.886420148,41.4019203762,11.6721845845,0.0,10.5075,1.16468458449
 09/05  15:00:00,381.394777402,25.3947286312,73.0272027123,0.0,62.886420148,41.4019203762,11.6721841572,0.0,10.5075,1.16468415724
 09/05  16:00:00,374.940326209,25.3947286312,68.5397781668,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/05  17:00:00,367.427173998,25.3947286312,63.7148883838,0.0,62.886420148,41.4019203762,11.6722523613,0.0,10.5075,1.16475236126
 09/05  18:00:00,351.878335635,25.3947286312,55.4495428582,0.0,41.9242800987,36.8599292233,10.5047098114,0.0,9.34,1.16470981139
 09/05  19:00:00,330.113247306,25.3947286312,42.5898947991,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/05  20:00:00,300.721350938,25.3947286312,33.8446018913,0.0,34.9369000822,32.3179380704,9.33711355482,0.0,8.1725,1.16461355482
 09/05  21:00:00,230.822799364,25.3947286312,42.2664947803,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/05  22:00:00,137.711116706,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932716098,0.0,2.335,1.16432716098
 09/05  23:00:00,164.432595661,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  24:00:00,146.524608156,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  01:00:00,137.646538426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  02:00:00,134.789876774,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921023986,0.0,2.335,1.16421023986
 09/06  03:00:00,133.836537601,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  04:00:00,141.375972929,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  05:00:00,140.718918861,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920554325,0.0,2.335,1.16420554325
 09/06  06:00:00,201.939694444,25.3947286312,16.0923194014,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/06  07:00:00,208.537746839,25.3947286312,9.4400818515,0.0,13.9747600329,18.6919646116,5.49241950564,0.802419505635,4.67,0.02
 09/06  08:00:00,289.426887829,25.3947286312,14.2583040131,0.0,34.9369000822,32.3179380704,9.33689901502,0.0,8.1725,1.16439901502
 09/06  09:00:00,334.428469636,25.3947286312,23.0912829638,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  10:00:00,342.855450917,25.3947286312,31.06909398,0.0,62.886420148,41.4019203762,11.6720833651,0.0,10.5075,1.16458336507
 09/06  11:00:00,359.51173003,25.3947286312,39.5666296973,0.0,62.886420148,41.4019203762,11.6723755078,0.0,10.5075,1.16487550778
 09/06  12:00:00,362.03722234,25.3947286312,44.7788493861,0.0,62.886420148,41.4019203762,11.6723044404,0.0,10.5075,1.16480444039
 09/06  13:00:00,366.780959115,25.3947286312,47.8366118492,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  14:00:00,364.031846284,25.3947286312,51.8689670149,0.0,62.886420148,41.4019203762,11.672213818,0.0,10.5075,1.16471381801
 09/06  15:00:00,362.628796624,25.3947286312,57.6546468524,0.0,62.886420148,41.4019203762,11.6722267691,0.0,10.5075,1.16472676907
 09/06  16:00:00,361.908806294,25.3947286312,57.7195657468,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/06  17:00:00,359.105701655,25.3947286312,56.6042352022,0.0,62.886420148,41.4019203762,11.6722920312,0.0,10.5075,1.16479203121
 09/06  18:00:00,344.442579534,25.3947286312,49.0582952545,0.0,41.9242800987,36.8599292233,10.5046128577,0.0,9.34,1.16461285768
 09/06  19:00:00,334.022552141,25.3947286312,38.5694197369,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/06  20:00:00,302.00127603,25.3947286312,29.0692553917,0.0,34.9369000822,32.3179380704,9.3370600466,0.0,8.1725,1.1645600466
 09/06  21:00:00,229.363320561,25.3947286312,35.9416212806,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/06  22:00:00,135.817474478,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935154575,0.0,2.335,1.16435154575
 09/06  23:00:00,162.970260257,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  24:00:00,144.373632821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  01:00:00,134.96033538,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922648169,0.0,2.335,1.16422648169
 09/07  02:00:00,132.230237567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  03:00:00,132.068641054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  04:00:00,140.581891177,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  05:00:00,139.362947202,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922918545,0.0,2.335,1.16422918545
 09/07  06:00:00,196.570988907,25.3947286312,12.2743290701,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/07  07:00:00,206.082678091,25.3947286312,8.22154917799,0.0,13.9747600329,18.6919646116,5.58169355937,0.891693559367,4.67,0.02
 09/07  08:00:00,288.210108903,25.3947286312,13.4484852799,0.0,34.9369000822,32.3179380704,9.33689491348,0.0,8.1725,1.16439491348
 09/07  09:00:00,332.57502972,25.3947286312,21.7209175771,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  10:00:00,339.302173278,25.3947286312,28.2918163105,0.0,62.886420148,41.4019203762,11.6721444895,0.0,10.5075,1.16464448952
 09/07  11:00:00,363.150298497,25.3947286312,42.0842558442,0.0,62.886420148,41.4019203762,11.6724013896,0.0,10.5075,1.16490138961
 09/07  12:00:00,368.54133598,25.3947286312,48.7134718686,0.0,62.886420148,41.4019203762,11.6723203497,0.0,10.5075,1.16482034968
 09/07  13:00:00,374.029455144,25.3947286312,52.6242667358,0.0,62.886420148,41.4019203762,11.6723750127,0.0,10.5075,1.1648750127
 09/07  14:00:00,370.182974623,25.3947286312,56.3349366771,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  15:00:00,365.122361665,25.3947286312,59.2725126046,0.0,62.886420148,41.4019203762,11.6721289093,0.0,10.5075,1.16462890927
 09/07  16:00:00,363.595668139,25.3947286312,58.8802000158,0.0,62.886420148,41.4019203762,11.6721786311,0.0,10.5075,1.16467863106
 09/07  17:00:00,358.117589592,25.3947286312,54.8983953869,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/07  18:00:00,340.136759096,25.3947286312,45.410217339,0.0,41.9242800987,36.8599292233,10.5046829722,0.0,9.34,1.16468297216
 09/07  19:00:00,333.475574185,25.3947286312,37.5583871577,0.0,41.9242800987,36.8599292233,10.504531595,0.0,9.34,1.16453159501
 09/07  20:00:00,303.335697186,25.3947286312,29.4282091245,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/07  21:00:00,230.942076083,25.3947286312,36.7649542683,0.0,13.9747600329,18.6919646116,5.8344681404,0.0,4.67,1.1644681404
 09/07  22:00:00,136.920308542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  23:00:00,163.691650859,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  24:00:00,145.130326919,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919061309,0.0,2.335,1.16419061309
 09/08  01:00:00,136.177905941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  02:00:00,134.174717158,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  03:00:00,133.525230778,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  04:00:00,160.967227816,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920910952,0.0,2.335,1.16420910952
 09/08  05:00:00,159.7670284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  06:00:00,219.725687334,25.3947286312,13.4535427701,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/08  07:00:00,221.488254365,25.3947286312,9.12721833642,0.0,13.9747600329,18.6919646116,6.60032336435,0.765981053822,4.67,1.16434231053
 09/08  08:00:00,293.264633887,25.3947286312,15.2882564771,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/08  09:00:00,338.111697587,25.3947286312,24.5514728675,0.0,62.886420148,41.4019203762,11.6720006657,0.0,10.5075,1.16450066573
 09/08  10:00:00,343.492606887,25.3947286312,31.5802200349,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/08  11:00:00,363.136568572,25.3947286312,42.0710306766,0.0,62.886420148,41.4019203762,11.6722587096,0.0,10.5075,1.16475870958
 09/08  12:00:00,368.264298162,25.3947286312,49.4389299162,0.0,62.886420148,41.4019203762,11.672353059,0.0,10.5075,1.16485305897
 09/08  13:00:00,376.27448724,25.3947286312,55.0305142546,0.0,62.886420148,41.4019203762,11.6724121632,0.0,10.5075,1.16491216316
 09/08  14:00:00,371.820597613,25.3947286312,58.1968310661,0.0,62.886420148,41.4019203762,11.6722576513,0.0,10.5075,1.16475765128
 09/08  15:00:00,361.088779881,25.3947286312,56.7952203576,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/08  16:00:00,357.279472098,25.3947286312,55.3037864592,0.0,62.886420148,41.4019203762,11.6722541345,0.0,10.5075,1.16475413448
 09/08  17:00:00,357.397373465,25.3947286312,55.3326339109,0.0,62.886420148,41.4019203762,11.6721599879,0.0,10.5075,1.16465998785
 09/08  18:00:00,344.216237446,25.3947286312,48.618679807,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/08  19:00:00,324.846427758,25.3947286312,38.0463821507,0.0,41.9242800987,36.8599292233,10.5045069441,0.0,9.34,1.16450694411
 09/08  20:00:00,292.907361412,25.3947286312,27.919334643,0.0,34.9369000822,32.3179380704,9.33699662313,0.0,8.1725,1.16449662313
 09/08  21:00:00,223.121770465,25.3947286312,35.5261809367,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/08  22:00:00,137.318919104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  23:00:00,164.340490312,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928190834,0.0,2.335,1.16428190834
 09/08  24:00:00,145.857541303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/09  01:00:00,133.708199521,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  02:00:00,131.092543764,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551461639,0.0,1.75125,1.16426461639
 09/09  03:00:00,130.461497695,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  04:00:00,138.450586384,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  05:00:00,137.711451214,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  06:00:00,182.981485924,25.3947286312,12.0944002928,0.0,6.98738001645,14.1499734587,4.66676456291,0.0,3.5025,1.16426456291
 09/09  07:00:00,194.182514583,25.3947286312,8.40117182395,0.0,6.98738001645,14.1499734587,4.4183448438,0.895844843799,3.5025,0.02
 09/09  08:00:00,261.143824162,25.3947286312,12.1235310487,0.0,20.9621400493,23.2339557645,7.00199705544,0.0,5.8375,1.16449705544
 09/09  09:00:00,300.485058304,25.3947286312,20.6846213266,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/09  10:00:00,343.26361958,25.3947286312,33.1197483809,0.0,62.886420148,41.4019203762,11.6721898052,0.0,10.5075,1.1646898052
 09/09  11:00:00,357.593810557,25.3947286312,37.3282384557,0.0,62.886420148,41.4019203762,11.6722729634,0.0,10.5075,1.16477296339
 09/09  12:00:00,336.945975546,25.3947286312,27.2709497945,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/09  13:00:00,346.201863553,25.3947286312,33.4105785556,0.0,62.886420148,41.4019203762,11.6723821868,0.0,10.5075,1.16488218676
 09/09  14:00:00,347.530603041,25.3947286312,39.3202406881,0.0,62.886420148,41.4019203762,11.6722693866,0.0,10.5075,1.16476938656
 09/09  15:00:00,340.529975341,25.3947286312,39.9939939456,0.0,62.886420148,41.4019203762,11.6721770323,0.0,10.5075,1.16467703229
 09/09  16:00:00,345.028492637,25.3947286312,44.2591408503,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/09  17:00:00,343.492385772,25.3947286312,42.7172084734,0.0,62.886420148,41.4019203762,11.6722201084,0.0,10.5075,1.16472010837
 09/09  18:00:00,310.664022647,25.3947286312,30.6193056368,0.0,34.9369000822,32.3179380704,9.33723474782,0.0,8.1725,1.16473474782
 09/09  19:00:00,275.411969405,25.3947286312,21.8230445317,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/09  20:00:00,261.941432506,25.3947286312,19.715481185,0.0,20.9621400493,23.2339557645,7.00198597875,0.0,5.8375,1.16448597875
 09/09  21:00:00,201.631717599,25.3947286312,22.3227026189,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/09  22:00:00,133.717151121,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563914687,0.0,1.75125,1.16438914687
 09/09  23:00:00,160.143971843,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  24:00:00,141.189610468,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  01:00:00,131.87385697,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551578225,0.0,1.75125,1.16426578225
