Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/10  02:00:00,130.131226116,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  03:00:00,129.371266588,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  04:00:00,136.750712974,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154620421,0.0,1.75125,1.1642120421
 09/10  05:00:00,135.723197237,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  06:00:00,177.316702684,25.3947286312,8.01736843601,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/10  07:00:00,188.312650843,25.3947286312,5.82300102692,0.0,6.98738001645,14.1499734587,5.5940294114,0.927220591014,3.5025,1.16430882038
 09/10  08:00:00,222.695570464,25.3947286312,6.28340062852,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/10  09:00:00,204.881642325,25.3947286312,6.33149210171,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/10  10:00:00,236.642551861,25.3947286312,8.95084191494,0.0,27.9495200658,27.7759469175,8.16949733141,0.0,7.005,1.16449733141
 09/10  11:00:00,260.975476274,25.3947286312,11.123194591,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/10  12:00:00,288.714464416,25.3947286312,15.2971992923,0.0,41.9242800987,36.8599292233,10.5045372652,0.0,9.34,1.16453726515
 09/10  13:00:00,295.675263882,25.3947286312,17.1097274368,0.0,41.9242800987,36.8599292233,10.5045838355,0.0,9.34,1.16458383551
 09/10  14:00:00,293.412590014,25.3947286312,22.1072890632,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  15:00:00,294.540251145,25.3947286312,27.3825470304,0.0,41.9242800987,36.8599292233,10.5045935155,0.0,9.34,1.16459351549
 09/10  16:00:00,293.396452556,25.3947286312,27.1853940929,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/10  17:00:00,260.220526645,25.3947286312,23.5626342027,0.0,27.9495200658,27.7759469175,8.16962699701,0.0,7.005,1.16462699701
 09/10  18:00:00,248.429977134,25.3947286312,14.3868846967,0.0,13.9747600329,18.6919646116,5.87107858778,1.18107858778,4.67,0.02
 09/10  19:00:00,239.841905608,25.3947286312,10.8233165449,0.0,13.9747600329,18.6919646116,6.38278644878,0.548323697893,4.67,1.16446275089
 09/10  20:00:00,228.788447283,25.3947286312,10.1835033288,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/10  21:00:00,201.699420739,25.3947286312,12.2487270942,0.0,13.9747600329,18.6919646116,5.83436399225,0.0,4.67,1.16436399225
 09/10  22:00:00,130.99900233,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  23:00:00,159.137281469,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  24:00:00,140.497785789,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548314755,0.0,1.75125,1.16423314755
 09/11  01:00:00,133.764502827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  02:00:00,132.991726116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  03:00:00,132.161915518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  04:00:00,140.196646603,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992355634,0.0,2.335,1.1642355634
 09/11  05:00:00,138.987320323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  06:00:00,191.741230627,25.3947286312,8.20237313657,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/11  07:00:00,200.326769615,25.3947286312,5.41846037119,0.0,13.9747600329,18.6919646116,6.35225201667,0.517880515041,4.67,1.16437150163
 09/11  08:00:00,276.330414188,25.3947286312,8.37592779216,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/11  09:00:00,310.210824829,25.3947286312,11.9106422342,0.0,62.886420148,41.4019203762,11.6720356604,0.0,10.5075,1.16453566044
 09/11  10:00:00,309.377074368,25.3947286312,13.2051353391,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/11  11:00:00,324.467367771,25.3947286312,14.7232109523,0.0,62.886420148,41.4019203762,11.6723010552,0.0,10.5075,1.16480105522
 09/11  12:00:00,323.851427814,25.3947286312,16.9717965366,0.0,62.886420148,41.4019203762,11.6724020445,0.0,10.5075,1.1649020445
 09/11  13:00:00,329.278272584,25.3947286312,18.9991059112,0.0,62.886420148,41.4019203762,11.6724674961,0.0,10.5075,1.1649674961
 09/11  14:00:00,323.438244171,25.3947286312,19.9044711347,0.0,62.886420148,41.4019203762,11.6723175117,0.0,10.5075,1.16481751173
 09/11  15:00:00,319.472136493,25.3947286312,22.8472445286,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/11  16:00:00,320.569992297,25.3947286312,23.9312578389,0.0,62.886420148,41.4019203762,11.6721585248,0.0,10.5075,1.16465852476
 09/11  17:00:00,316.025668399,25.3947286312,20.9539475414,0.0,62.886420148,41.4019203762,11.6722303441,0.0,10.5075,1.16473034415
 09/11  18:00:00,307.339834763,25.3947286312,18.5925625753,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/11  19:00:00,306.79231183,25.3947286312,17.0306073733,0.0,41.9242800987,36.8599292233,10.5045817156,0.0,9.34,1.16458171563
 09/11  20:00:00,284.671821786,25.3947286312,15.1329417583,0.0,34.9369000822,32.3179380704,9.33707620876,0.0,8.1725,1.16457620876
 09/11  21:00:00,206.199205728,25.3947286312,14.8947692429,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/11  22:00:00,134.769705955,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  23:00:00,162.264681886,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929195576,0.0,2.335,1.16429195576
 09/11  24:00:00,143.496899123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  01:00:00,133.963494384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  02:00:00,132.369808005,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923834194,0.0,2.335,1.16423834194
 09/12  03:00:00,131.601834369,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  04:00:00,159.694405231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  05:00:00,159.976049188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  06:00:00,215.952161307,25.3947286312,9.43413776365,0.0,13.9747600329,18.6919646116,5.83422898341,0.0,4.67,1.16422898341
 09/12  07:00:00,217.489687178,25.3947286312,6.65055842844,0.0,13.9747600329,18.6919646116,5.21258141746,0.522581417457,4.67,0.02
 09/12  08:00:00,281.513335262,25.3947286312,9.88706277725,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/12  09:00:00,315.605676563,25.3947286312,13.641541276,0.0,62.886420148,41.4019203762,11.6720804688,0.0,10.5075,1.1645804688
 09/12  10:00:00,311.702180315,25.3947286312,13.7635118609,0.0,62.886420148,41.4019203762,11.6720954388,0.0,10.5075,1.16459543881
 09/12  11:00:00,324.423390543,25.3947286312,14.7781541415,0.0,62.886420148,41.4019203762,11.6722546194,0.0,10.5075,1.16475461937
 09/12  12:00:00,324.382415407,25.3947286312,16.9447310167,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/12  13:00:00,331.509238816,25.3947286312,19.5095995464,0.0,62.886420148,41.4019203762,11.6723804202,0.0,10.5075,1.16488042017
 09/12  14:00:00,328.278114581,25.3947286312,22.1126457266,0.0,62.886420148,41.4019203762,11.6722844974,0.0,10.5075,1.16478449741
 09/12  15:00:00,324.64340715,25.3947286312,25.2355121212,0.0,62.886420148,41.4019203762,11.6721377182,0.0,10.5075,1.16463771817
 09/12  16:00:00,313.048651872,25.3947286312,18.8845034798,0.0,62.886420148,41.4019203762,10.8337587033,0.306258703342,10.5075,0.02
 09/12  17:00:00,307.390640542,25.3947286312,16.5253406682,0.0,62.886420148,41.4019203762,11.6722151095,0.0,10.5075,1.16471510955
 09/12  18:00:00,300.408442381,25.3947286312,15.2149814265,0.0,41.9242800987,36.8599292233,10.5046961968,0.0,9.34,1.16469619676
 09/12  19:00:00,292.667373252,25.3947286312,14.6266595233,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/12  20:00:00,271.798839824,25.3947286312,13.1390840856,0.0,34.9369000822,32.3179380704,9.33700023072,0.0,8.1725,1.16450023072
 09/12  21:00:00,195.650465927,25.3947286312,11.7853165237,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/12  22:00:00,133.958165972,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993556612,0.0,2.335,1.1643556612
 09/12  23:00:00,161.644154537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  24:00:00,143.054545945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  01:00:00,133.594454918,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923762564,0.0,2.335,1.16423762564
 09/13  02:00:00,132.351952129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  03:00:00,132.495976125,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  04:00:00,141.130271168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  05:00:00,140.494966113,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924053481,0.0,2.335,1.16424053481
 09/13  06:00:00,195.772151309,25.3947286312,9.70286117066,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/13  07:00:00,206.719018262,25.3947286312,6.90371399537,0.0,13.9747600329,18.6919646116,5.21950875687,0.52950875687,4.67,0.02
 09/13  08:00:00,281.104662521,25.3947286312,9.58732204651,0.0,34.9369000822,32.3179380704,9.33696064185,0.0,8.1725,1.16446064185
 09/13  09:00:00,311.113507244,25.3947286312,12.0364254337,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/13  10:00:00,305.842555604,25.3947286312,11.7187664325,0.0,62.886420148,41.4019203762,11.6721168443,0.0,10.5075,1.16461684434
 09/13  11:00:00,321.510307497,25.3947286312,13.1667572141,0.0,62.886420148,41.4019203762,11.6723895087,0.0,10.5075,1.16488950873
 09/13  12:00:00,319.336282146,25.3947286312,15.0619793743,0.0,62.886420148,41.4019203762,11.6723197502,0.0,10.5075,1.16481975016
 09/13  13:00:00,326.953945398,25.3947286312,17.2972732656,0.0,62.886420148,41.4019203762,11.6723872253,0.0,10.5075,1.16488722528
 09/13  14:00:00,328.365075679,25.3947286312,22.7343316085,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/13  15:00:00,330.172459181,25.3947286312,29.9964901622,0.0,62.886420148,41.4019203762,11.6721485785,0.0,10.5075,1.16464857849
 09/13  16:00:00,330.899581016,25.3947286312,31.1755661502,0.0,62.886420148,41.4019203762,11.6722101519,0.0,10.5075,1.16471015195
 09/13  17:00:00,326.500684775,25.3947286312,28.1310344787,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/13  18:00:00,312.188431388,25.3947286312,21.4605437881,0.0,41.9242800987,36.8599292233,10.5047255751,0.0,9.34,1.16472557511
 09/13  19:00:00,311.312585575,25.3947286312,19.494922276,0.0,41.9242800987,36.8599292233,10.5045825313,0.0,9.34,1.16458253133
 09/13  20:00:00,291.542331071,25.3947286312,18.1454098601,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/13  21:00:00,213.899178371,25.3947286312,20.4380546486,0.0,13.9747600329,18.6919646116,5.83442015241,0.0,4.67,1.16442015241
 09/13  22:00:00,136.678110155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  23:00:00,163.738031479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  24:00:00,145.332671723,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49918980836,0.0,2.335,1.16418980836
 09/14  01:00:00,136.348109856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  02:00:00,134.425942063,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  03:00:00,133.689866545,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921134143,0.0,2.335,1.16421134143
 09/14  04:00:00,142.194857957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  05:00:00,141.79921818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  06:00:00,202.884104923,25.3947286312,12.1412975057,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/14  07:00:00,211.278491463,25.3947286312,8.76797708836,0.0,13.9747600329,18.6919646116,6.46987733109,0.635553629254,4.67,1.16432370183
 09/14  08:00:00,290.618855814,25.3947286312,13.4822905967,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/14  09:00:00,328.505850681,25.3947286312,18.5785971228,0.0,62.886420148,41.4019203762,11.6720820601,0.0,10.5075,1.16458206009
 09/14  10:00:00,329.456622905,25.3947286312,20.5971300048,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/14  11:00:00,341.119988208,25.3947286312,24.8047601206,0.0,62.886420148,41.4019203762,11.6723550942,0.0,10.5075,1.16485509417
 09/14  12:00:00,347.774068899,25.3947286312,32.1425886919,0.0,62.886420148,41.4019203762,11.6724630589,0.0,10.5075,1.16496305891
 09/14  13:00:00,355.593696527,25.3947286312,38.2321467665,0.0,62.886420148,41.4019203762,11.6723380786,0.0,10.5075,1.16483807862
 09/14  14:00:00,352.364854599,25.3947286312,41.7325208064,0.0,62.886420148,41.4019203762,11.6722189369,0.0,10.5075,1.16471893692
 09/14  15:00:00,347.698244417,25.3947286312,43.3337617725,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/14  16:00:00,341.147888369,25.3947286312,40.2250134879,0.0,62.886420148,41.4019203762,11.6722360506,0.0,10.5075,1.16473605062
 09/14  17:00:00,339.668783492,25.3947286312,39.2579471848,0.0,62.886420148,41.4019203762,11.6721498327,0.0,10.5075,1.16464983271
 09/14  18:00:00,329.832475026,25.3947286312,35.1960616734,0.0,41.9242800987,36.8599292233,10.5046224465,0.0,9.34,1.16462244655
 09/14  19:00:00,323.155524985,25.3947286312,27.4534579625,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/14  20:00:00,297.07183438,25.3947286312,22.6400598709,0.0,34.9369000822,32.3179380704,9.33703862946,0.0,8.1725,1.16453862946
 09/14  21:00:00,220.122984055,25.3947286312,26.5857007618,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/14  22:00:00,136.433247886,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929857114,0.0,2.335,1.16429857114
 09/14  23:00:00,163.24256502,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  24:00:00,144.981635486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  01:00:00,136.334489019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  02:00:00,134.385845742,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920709131,0.0,2.335,1.16420709131
 09/15  03:00:00,134.132618913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  04:00:00,162.043518298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  05:00:00,161.443963555,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  06:00:00,225.045834784,25.3947286312,13.0476334131,0.0,13.9747600329,18.6919646116,5.83423456402,0.0,4.67,1.16423456402
 09/15  07:00:00,224.498907681,25.3947286312,9.2524694627,0.0,13.9747600329,18.6919646116,5.63963226225,0.949632262248,4.67,0.02
 09/15  08:00:00,293.465902693,25.3947286312,14.7523906335,0.0,34.9369000822,32.3179380704,9.33695830582,0.0,8.1725,1.16445830582
 09/15  09:00:00,337.755225714,25.3947286312,23.524248399,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/15  10:00:00,343.347332242,25.3947286312,30.4596460125,0.0,62.886420148,41.4019203762,11.6722059581,0.0,10.5075,1.16470595809
 09/15  11:00:00,359.207471879,25.3947286312,39.2296743449,0.0,62.886420148,41.4019203762,11.6723722975,0.0,10.5075,1.1648722975
 09/15  12:00:00,355.763883053,25.3947286312,38.7954850268,0.0,62.886420148,41.4019203762,11.6723185405,0.0,10.5075,1.16481854053
 09/15  13:00:00,356.878277448,25.3947286312,40.0820713797,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/15  14:00:00,353.302959788,25.3947286312,42.9372705401,0.0,62.886420148,41.4019203762,11.6722434967,0.0,10.5075,1.16474349669
 09/15  15:00:00,352.478597576,25.3947286312,47.617961252,0.0,62.886420148,41.4019203762,11.6722734914,0.0,10.5075,1.16477349136
 09/15  16:00:00,355.164849598,25.3947286312,50.8492594727,0.0,62.886420148,41.4019203762,11.6721817412,0.0,10.5075,1.16468174123
 09/15  17:00:00,351.640320131,25.3947286312,48.3101673193,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/15  18:00:00,335.494861428,25.3947286312,40.3010604692,0.0,41.9242800987,36.8599292233,10.5046912858,0.0,9.34,1.16469128576
 09/15  19:00:00,323.647097019,25.3947286312,35.2070283331,0.0,41.9242800987,36.8599292233,10.5045317354,0.0,9.34,1.1645317354
 09/15  20:00:00,300.031127979,25.3947286312,30.6409440901,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/15  21:00:00,229.480442033,25.3947286312,40.0263712755,0.0,13.9747600329,18.6919646116,5.83445236587,0.0,4.67,1.16445236587
 09/15  22:00:00,138.579137324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  23:00:00,165.23203604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  24:00:00,147.010443327,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919204539,0.0,2.335,1.16419204539
 09/16  01:00:00,136.642281257,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  02:00:00,134.196268497,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  03:00:00,133.218243195,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  04:00:00,140.979313459,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546513203,0.0,1.75125,1.16421513203
 09/16  05:00:00,139.410659103,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  06:00:00,189.318174732,25.3947286312,13.8086372566,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/16  07:00:00,194.955885114,25.3947286312,8.51917926191,0.0,6.98738001645,14.1499734587,5.60087911553,0.933990745433,3.5025,1.16438837009
 09/16  08:00:00,262.389643387,25.3947286312,12.6247488627,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/16  09:00:00,301.411541461,25.3947286312,21.0284844277,0.0,41.9242800987,36.8599292233,10.5045404119,0.0,9.34,1.16454041191
 09/16  10:00:00,344.383269574,25.3947286312,34.6418641236,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/16  11:00:00,370.68597724,25.3947286312,49.1224508058,0.0,62.886420148,41.4019203762,11.6723312216,0.0,10.5075,1.16483122163
 09/16  12:00:00,376.77913109,25.3947286312,55.5561326492,0.0,62.886420148,41.4019203762,11.6724079298,0.0,10.5075,1.16490792985
 09/16  13:00:00,379.603310717,25.3947286312,58.6097029004,0.0,62.886420148,41.4019203762,11.6724846775,0.0,10.5075,1.16498467745
 09/16  14:00:00,374.700477314,25.3947286312,61.5255994404,0.0,62.886420148,41.4019203762,11.672330599,0.0,10.5075,1.16483059903
 09/16  15:00:00,369.222476185,25.3947286312,62.7327563047,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/16  16:00:00,368.700550659,25.3947286312,63.6192593895,0.0,62.886420148,41.4019203762,11.6722325634,0.0,10.5075,1.16473256344
 09/16  17:00:00,359.918911675,25.3947286312,56.7627377981,0.0,62.886420148,41.4019203762,11.6722933938,0.0,10.5075,1.1647933938
 09/16  18:00:00,320.660618592,25.3947286312,39.817546549,0.0,34.9369000822,32.3179380704,9.33715401408,0.0,8.1725,1.16465401408
 09/16  19:00:00,286.192131729,25.3947286312,27.9879656382,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 09/16  20:00:00,268.059004951,25.3947286312,24.2320593872,0.0,20.9621400493,23.2339557645,7.00199838883,0.0,5.8375,1.16449838883
 09/16  21:00:00,214.418471982,25.3947286312,33.782256274,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/16  22:00:00,135.424669031,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155955156,0.0,1.75125,1.1643455156
 09/16  23:00:00,161.601557425,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  24:00:00,143.071835471,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  01:00:00,134.470873316,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550246779,0.0,1.75125,1.16425246779
 09/17  02:00:00,131.793322559,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  03:00:00,131.191666878,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  04:00:00,139.017954142,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  05:00:00,138.38270442,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155119758,0.0,1.75125,1.1642619758
 09/17  06:00:00,188.847796979,25.3947286312,13.5610516324,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/17  07:00:00,196.176510583,25.3947286312,9.10036583873,0.0,6.98738001645,14.1499734587,4.44826021039,0.925760210393,3.5025,0.02
 09/17  08:00:00,233.805483685,25.3947286312,10.5934509983,0.0,6.98738001645,14.1499734587,4.6667835235,0.0,3.5025,1.1642835235
 09/17  09:00:00,221.552961164,25.3947286312,12.4129558567,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/17  10:00:00,261.382057175,25.3947286312,19.136931097,0.0,27.9495200658,27.7759469175,8.16954708077,0.0,7.005,1.16454708077
 09/17  11:00:00,281.375457727,25.3947286312,23.3867628186,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/17  12:00:00,318.259935794,25.3947286312,35.2268669788,0.0,41.9242800987,36.8599292233,10.5046342034,0.0,9.34,1.16463420337
 09/17  13:00:00,319.222654309,25.3947286312,34.7621378996,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  14:00:00,293.522804832,25.3947286312,23.0783684379,0.0,41.9242800987,36.8599292233,10.5045282297,0.0,9.34,1.16452822975
 09/17  15:00:00,287.722918739,25.3947286312,24.091364172,0.0,41.9242800987,36.8599292233,10.8960734016,0.391498746174,9.34,1.16457465538
 09/17  16:00:00,300.818025346,25.3947286312,33.4862806596,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/17  17:00:00,270.212721447,25.3947286312,31.5478279472,0.0,27.9495200658,27.7759469175,8.16961873148,0.0,7.005,1.16461873148
 09/17  18:00:00,265.199623454,25.3947286312,24.1636655367,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/17  19:00:00,266.694597458,25.3947286312,21.6780694916,0.0,13.9747600329,18.6919646116,5.83444622928,0.0,4.67,1.16444622928
 09/17  20:00:00,248.831553843,25.3947286312,19.1880884907,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/17  21:00:00,224.06664253,25.3947286312,28.4211810494,0.0,13.9747600329,18.6919646116,5.83432834886,0.0,4.67,1.16432834886
 09/17  22:00:00,135.856295568,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  23:00:00,162.234079471,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  24:00:00,143.997416214,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549832376,0.0,1.75125,1.16424832376
 09/18  01:00:00,137.305967424,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  02:00:00,134.895156672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  03:00:00,134.343638057,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  04:00:00,142.183350007,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923944726,0.0,2.335,1.16423944726
 09/18  05:00:00,141.564230902,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  06:00:00,203.328535496,25.3947286312,13.2225163034,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/18  07:00:00,210.412775148,25.3947286312,9.04806442674,0.0,13.9747600329,18.6919646116,6.79620105285,0.96185225679,4.67,1.16434879606
 09/18  08:00:00,293.395281862,25.3947286312,14.9760561335,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/18  09:00:00,338.155013669,25.3947286312,23.8167380933,0.0,62.886420148,41.4019203762,11.6720695132,0.0,10.5075,1.16456951315
 09/18  10:00:00,345.956994658,25.3947286312,32.7440721548,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/18  11:00:00,363.738119535,25.3947286312,43.0435754908,0.0,62.886420148,41.4019203762,11.6724149422,0.0,10.5075,1.16491494219
 09/18  12:00:00,367.835236646,25.3947286312,47.8047035067,0.0,62.886420148,41.4019203762,11.6723432756,0.0,10.5075,1.16484327558
 09/18  13:00:00,367.557685803,25.3947286312,47.9633497723,0.0,62.886420148,41.4019203762,11.6724249376,0.0,10.5075,1.16492493763
 09/18  14:00:00,342.994437239,25.3947286312,36.3718586038,0.0,62.886420148,41.4019203762,11.6722863023,0.0,10.5075,1.16478630229
 09/18  15:00:00,326.444989152,25.3947286312,29.5583676573,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/18  16:00:00,328.196080171,25.3947286312,31.885475916,0.0,62.886420148,41.4019203762,11.6723018354,0.0,10.5075,1.16480183543
 09/18  17:00:00,333.485000131,25.3947286312,35.0598032215,0.0,62.886420148,41.4019203762,11.6722253491,0.0,10.5075,1.16472534909
 09/18  18:00:00,325.553941473,25.3947286312,31.6603744618,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/18  19:00:00,326.137267852,25.3947286312,26.3031646698,0.0,41.9242800987,36.8599292233,10.5045870253,0.0,9.34,1.16458702531
 09/18  20:00:00,298.533558945,25.3947286312,22.7210089081,0.0,34.9369000822,32.3179380704,9.33709390441,0.0,8.1725,1.16459390441
 09/18  21:00:00,224.365036218,25.3947286312,29.5861521739,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/18  22:00:00,137.745047796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  23:00:00,164.488891519,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924105771,0.0,2.335,1.16424105771
 09/18  24:00:00,146.792053334,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  01:00:00,137.869494973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  02:00:00,135.415394879,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919801523,0.0,2.335,1.16419801523
 09/19  03:00:00,134.740281672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  04:00:00,163.515361458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  05:00:00,163.676941011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  06:00:00,228.327569674,25.3947286312,15.181474536,0.0,13.9747600329,18.6919646116,5.83419420576,0.0,4.67,1.16419420576
 09/19  07:00:00,226.951216361,25.3947286312,10.3354269904,0.0,13.9747600329,18.6919646116,5.65628667217,0.966286672173,4.67,0.02
 09/19  08:00:00,296.335536747,25.3947286312,16.0754446505,0.0,34.9369000822,32.3179380704,9.33689485372,0.0,8.1725,1.16439485372
 09/19  09:00:00,339.132515599,25.3947286312,24.2873729888,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/19  10:00:00,346.128545718,25.3947286312,32.514706387,0.0,62.886420148,41.4019203762,11.672153382,0.0,10.5075,1.16465338204
 09/19  11:00:00,363.211323676,25.3947286312,42.4927160847,0.0,62.886420148,41.4019203762,11.6723308071,0.0,10.5075,1.16483080709
 09/19  12:00:00,360.287915482,25.3947286312,43.0966825534,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/19  13:00:00,370.205663904,25.3947286312,50.3240185967,0.0,62.886420148,41.4019203762,11.6724743301,0.0,10.5075,1.16497433012
 09/19  14:00:00,368.924315137,25.3947286312,54.6886665482,0.0,62.886420148,41.4019203762,11.6722180156,0.0,10.5075,1.16471801562
 09/19  15:00:00,363.817101167,25.3947286312,56.9636860129,0.0,62.886420148,41.4019203762,11.6722563737,0.0,10.5075,1.16475637366
 09/19  16:00:00,360.644417506,25.3947286312,56.5101376415,0.0,62.886420148,41.4019203762,11.6721720742,0.0,10.5075,1.16467207424
 09/19  17:00:00,359.573834144,25.3947286312,55.7580433025,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/19  18:00:00,342.68477838,25.3947286312,46.7191085182,0.0,41.9242800987,36.8599292233,10.5046897171,0.0,9.34,1.16468971709
 09/19  19:00:00,326.199096744,25.3947286312,35.6238922449,0.0,41.9242800987,36.8599292233,10.50453606,0.0,9.34,1.16453606004
 09/19  20:00:00,290.271760673,25.3947286312,25.4996650411,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/19  21:00:00,217.042609998,25.3947286312,30.5023897211,0.0,13.9747600329,18.6919646116,5.83446233735,0.0,4.67,1.16446233735
 09/19  22:00:00,136.582390803,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  23:00:00,163.732745111,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  24:00:00,145.09678722,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920253237,0.0,2.335,1.16420253237
 09/20  01:00:00,136.239051201,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  02:00:00,134.211197309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  03:00:00,133.559800856,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  04:00:00,141.606586695,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922716383,0.0,2.335,1.16422716383
 09/20  05:00:00,140.879712462,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  06:00:00,205.933425055,25.3947286312,15.6966428672,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/20  07:00:00,212.266814518,25.3947286312,10.1956109453,0.0,13.9747600329,18.6919646116,6.63164392696,0.79730510825,4.67,1.16433881871
 09/20  08:00:00,296.198397101,25.3947286312,16.5851499764,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/20  09:00:00,341.928780438,25.3947286312,26.9934865259,0.0,62.886420148,41.4019203762,11.672064402,0.0,10.5075,1.16456440202
 09/20  10:00:00,350.88961159,25.3947286312,36.9950406273,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/20  11:00:00,360.050836313,25.3947286312,41.109062398,0.0,62.886420148,41.4019203762,11.6724162439,0.0,10.5075,1.16491624386
 09/20  12:00:00,361.836948508,25.3947286312,45.3236122845,0.0,62.886420148,41.4019203762,11.6723487993,0.0,10.5075,1.16484879933
 09/20  13:00:00,374.651347689,25.3947286312,54.6997735161,0.0,62.886420148,41.4019203762,11.6724354071,0.0,10.5075,1.16493540713
 09/20  14:00:00,373.701706376,25.3947286312,59.8834408264,0.0,62.886420148,41.4019203762,11.6723002503,0.0,10.5075,1.16480025027
 09/20  15:00:00,369.878951255,25.3947286312,62.99596542,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/20  16:00:00,367.513716514,25.3947286312,62.1847001891,0.0,62.886420148,41.4019203762,11.6721557822,0.0,10.5075,1.16465578224
 09/20  17:00:00,363.628960172,25.3947286312,59.1943080143,0.0,62.886420148,41.4019203762,11.6722474828,0.0,10.5075,1.16474748276
 09/20  18:00:00,347.483176304,25.3947286312,50.6071247263,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/20  19:00:00,339.383534312,25.3947286312,39.256441846,0.0,41.9242800987,36.8599292233,10.5046123892,0.0,9.34,1.1646123892
 09/20  20:00:00,304.566826356,25.3947286312,29.6979550772,0.0,34.9369000822,32.3179380704,9.33712300987,0.0,8.1725,1.16462300987
 09/20  21:00:00,234.016384008,25.3947286312,39.3153725092,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/20  22:00:00,137.841959642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  23:00:00,164.529982686,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927100508,0.0,2.335,1.16427100508
 09/20  24:00:00,146.631602969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  01:00:00,137.804319872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  02:00:00,135.281546338,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922894405,0.0,2.335,1.16422894405
 09/21  03:00:00,135.060976094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  04:00:00,143.579378736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  05:00:00,142.879005641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  06:00:00,211.264841715,25.3947286312,19.4987703515,0.0,13.9747600329,18.6919646116,5.83422601632,0.0,4.67,1.16422601632
 09/21  07:00:00,216.778789526,25.3947286312,12.0324460442,0.0,13.9747600329,18.6919646116,5.45109953664,0.761099536638,4.67,0.02
 09/21  08:00:00,297.638558543,25.3947286312,17.1482115354,0.0,34.9369000822,32.3179380704,9.33693083624,0.0,8.1725,1.16443083624
 09/21  09:00:00,341.185402824,25.3947286312,26.8386869609,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/21  10:00:00,354.64823608,25.3947286312,39.9397472046,0.0,62.886420148,41.4019203762,11.6721946845,0.0,10.5075,1.16469468448
 09/21  11:00:00,369.662641958,25.3947286312,48.6815519248,0.0,62.886420148,41.4019203762,11.6723775324,0.0,10.5075,1.16487753235
 09/21  12:00:00,370.33621845,25.3947286312,51.6038497828,0.0,62.886420148,41.4019203762,11.6723367412,0.0,10.5075,1.16483674117
 09/21  13:00:00,375.507950565,25.3947286312,55.3135360116,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/21  14:00:00,373.479345025,25.3947286312,60.1758332239,0.0,62.886420148,41.4019203762,11.6722734368,0.0,10.5075,1.16477343678
 09/21  15:00:00,370.788035765,25.3947286312,64.0631255549,0.0,62.886420148,41.4019203762,11.6721540703,0.0,10.5075,1.16465407029
 09/21  16:00:00,367.230799432,25.3947286312,62.4348721983,0.0,62.886420148,41.4019203762,11.6722358515,0.0,10.5075,1.16473585152
 09/21  17:00:00,362.994835982,25.3947286312,59.0776120256,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/21  18:00:00,346.772675576,25.3947286312,50.3386571363,0.0,41.9242800987,36.8599292233,10.5047577784,0.0,9.34,1.16475777835
 09/21  19:00:00,341.534828018,25.3947286312,40.7974918115,0.0,41.9242800987,36.8599292233,10.5046072895,0.0,9.34,1.16460728947
 09/21  20:00:00,308.710795505,25.3947286312,32.7423881662,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/21  21:00:00,240.07868445,25.3947286312,44.2594037977,0.0,13.9747600329,18.6919646116,5.83442804417,0.0,4.67,1.16442804417
 09/21  22:00:00,138.698629647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  23:00:00,165.205563213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  24:00:00,147.548464806,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921552671,0.0,2.335,1.16421552671
 09/22  01:00:00,139.35203837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  02:00:00,137.015223487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  03:00:00,136.839476319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  04:00:00,165.600181557,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924131051,0.0,2.335,1.16424131051
 09/22  05:00:00,165.037868884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  06:00:00,238.028275027,25.3947286312,23.0049397186,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/22  07:00:00,233.220078508,25.3947286312,13.5428328253,0.0,13.9747600329,18.6919646116,6.56467980612,0.730351942733,4.67,1.16432786339
 09/22  08:00:00,300.470051243,25.3947286312,18.7290668441,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/22  09:00:00,342.752419609,25.3947286312,28.2297243109,0.0,62.886420148,41.4019203762,11.6720164263,0.0,10.5075,1.16451642632
 09/22  10:00:00,349.707954453,25.3947286312,36.6794965621,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/22  11:00:00,366.736145663,25.3947286312,46.7460748852,0.0,62.886420148,41.4019203762,11.6723135402,0.0,10.5075,1.16481354015
 09/22  12:00:00,372.687861468,25.3947286312,53.2773772176,0.0,62.886420148,41.4019203762,11.6724420085,0.0,10.5075,1.16494200847
 09/22  13:00:00,380.053760589,25.3947286312,58.8263947815,0.0,62.886420148,41.4019203762,11.6723325498,0.0,10.5075,1.16483254976
 09/22  14:00:00,378.21642386,25.3947286312,63.3430033483,0.0,62.886420148,41.4019203762,11.6722277244,0.0,10.5075,1.16472772436
 09/22  15:00:00,355.938963778,25.3947286312,52.8867898095,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/22  16:00:00,341.267336833,25.3947286312,43.6411798305,0.0,62.886420148,41.4019203762,11.6722615809,0.0,10.5075,1.16476158089
 09/22  17:00:00,337.835549792,25.3947286312,40.7041351906,0.0,62.886420148,41.4019203762,11.672190561,0.0,10.5075,1.16469056095
 09/22  18:00:00,325.061183739,25.3947286312,33.9660976552,0.0,41.9242800987,36.8599292233,10.5046787485,0.0,9.34,1.16467874847
 09/22  19:00:00,312.984804865,25.3947286312,26.2052678296,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/22  20:00:00,283.883994887,25.3947286312,21.5431922481,0.0,34.9369000822,32.3179380704,9.33710761097,0.0,8.1725,1.16460761097
 09/22  21:00:00,209.423654034,25.3947286312,23.8768405867,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/22  22:00:00,135.195740056,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933174554,0.0,2.335,1.16433174554
 09/22  23:00:00,161.854551496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  24:00:00,142.343382146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/23  01:00:00,130.223542868,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551171096,0.0,1.75125,1.16426171096
 09/23  02:00:00,128.232214155,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  03:00:00,127.421846732,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  04:00:00,134.605679457,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  05:00:00,133.066221279,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550236539,0.0,1.75125,1.16425236539
 09/23  06:00:00,174.159245113,25.3947286312,5.17659709883,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/23  07:00:00,178.770516929,25.3947286312,3.34030298353,0.0,6.98738001645,14.1499734587,4.10005388377,0.577553883773,3.5025,0.02
 09/23  08:00:00,239.987158719,25.3947286312,4.71926821555,0.0,20.9621400493,23.2339557645,7.00196228002,0.0,5.8375,1.16446228002
 09/23  09:00:00,268.168646628,25.3947286312,7.82641583394,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/23  10:00:00,294.030151467,25.3947286312,9.63679395736,0.0,62.886420148,41.4019203762,11.6722105768,0.0,10.5075,1.1647105768
 09/23  11:00:00,316.058022412,25.3947286312,10.8182007831,0.0,62.886420148,41.4019203762,11.6722686097,0.0,10.5075,1.16476860971
 09/23  12:00:00,305.985990835,25.3947286312,11.9798951309,0.0,62.886420148,41.4019203762,11.6723751039,0.0,10.5075,1.16487510391
 09/23  13:00:00,307.61842354,25.3947286312,13.7779616426,0.0,62.886420148,41.4019203762,11.6724718054,0.0,10.5075,1.16497180538
 09/23  14:00:00,303.234012062,25.3947286312,17.194085954,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/23  15:00:00,297.481860685,25.3947286312,18.3065856948,0.0,62.886420148,41.4019203762,11.6722889841,0.0,10.5075,1.16478898405
 09/23  16:00:00,295.500515797,25.3947286312,18.6947618134,0.0,62.886420148,41.4019203762,11.6722126962,0.0,10.5075,1.16471269622
 09/23  17:00:00,291.347791044,25.3947286312,16.8310243642,0.0,62.886420148,41.4019203762,11.6722869155,0.0,10.5075,1.16478691548
 09/23  18:00:00,265.209978491,25.3947286312,12.0892874462,0.0,34.9369000822,32.3179380704,8.75610678633,0.563606786327,8.1725,0.02
 09/23  19:00:00,230.047636706,25.3947286312,7.58590406946,0.0,20.9621400493,23.2339557645,8.61946775126,1.61742139242,5.8375,1.16454635884
 09/23  20:00:00,212.667207543,25.3947286312,5.88134558065,0.0,20.9621400493,23.2339557645,7.35310581107,0.35113453511,5.8375,1.16447127596
 09/23  21:00:00,159.515970337,25.3947286312,4.07762313157,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/23  22:00:00,111.259990887,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  23:00:00,140.123715945,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558675755,0.0,1.75125,1.16433675755
 09/23  24:00:00,114.128089049,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  01:00:00,103.418467652,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  02:00:00,101.718890979,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550186875,0.0,1.75125,1.16425186875
 09/24  03:00:00,99.8032543347,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  04:00:00,104.980546238,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  05:00:00,103.103599845,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551129486,0.0,1.75125,1.16426129486
 09/24  06:00:00,139.958523266,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,92.570560099,89.048060099,3.5025,0.02
 09/24  07:00:00,141.919041365,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,116.936172086,113.413672086,3.5025,0.02
 09/24  08:00:00,178.091621829,25.3947286312,0.0540139292937,0.0,6.98738001645,14.1499734587,95.3301922751,90.6633716704,3.5025,1.1643206047
 09/24  09:00:00,157.528994714,25.3947286312,0.226683386801,0.0,6.98738001645,14.1499734587,75.4975235103,71.9750235103,3.5025,0.02
 09/24  10:00:00,195.037492548,25.3947286312,1.30671196154,0.0,27.9495200658,27.7759469175,46.3973036058,39.3723036058,7.005,0.02
 09/24  11:00:00,226.707362962,25.3947286312,2.00696909802,0.0,27.9495200658,27.7759469175,23.3171587206,15.1475707785,7.005,1.16458794209
 09/24  12:00:00,244.601860931,25.3947286312,4.33851025855,0.0,41.9242800987,36.8599292233,10.5046807125,0.0,9.34,1.16468071246
 09/24  13:00:00,246.916519341,25.3947286312,5.80645435773,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/24  14:00:00,242.552448141,25.3947286312,7.08437841516,0.0,41.9242800987,36.8599292233,10.504581717,0.0,9.34,1.16458171697
 09/24  15:00:00,238.961416472,25.3947286312,8.12091529969,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/24  16:00:00,237.731993178,25.3947286312,8.6568880709,0.0,41.9242800987,36.8599292233,10.5046721479,0.0,9.34,1.16467214794
 09/24  17:00:00,206.665230575,25.3947286312,7.15674240637,0.0,27.9495200658,27.7759469175,8.16956452131,0.0,7.005,1.16456452131
 09/24  18:00:00,209.034921735,25.3947286312,4.80975126529,0.0,13.9747600329,18.6919646116,5.0291995153,0.339199515305,4.67,0.02
 09/24  19:00:00,209.223051241,25.3947286312,3.33507885074,0.0,13.9747600329,18.6919646116,5.83452044841,0.0,4.67,1.16452044841
 09/24  20:00:00,198.648800272,25.3947286312,2.23918753872,0.0,13.9747600329,18.6919646116,10.6749563696,5.98495636962,4.67,0.02
 09/24  21:00:00,178.337695763,25.3947286312,2.21995380627,0.0,13.9747600329,18.6919646116,5.83438315758,0.0,4.67,1.16438315758
 09/24  22:00:00,118.994820776,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  23:00:00,149.001986383,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  24:00:00,124.879141388,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/25  01:00:00,115.466909001,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992575059,0.0,2.335,1.1642575059
 09/25  02:00:00,113.761585134,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  03:00:00,113.01505637,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  04:00:00,120.186770662,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920980551,0.0,2.335,1.16420980551
 09/25  05:00:00,119.391572639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  06:00:00,170.264964481,25.3947286312,0.744009231236,0.0,13.9747600329,18.6919646116,34.426887258,29.736887258,4.67,0.02
 09/25  07:00:00,173.972976449,25.3947286312,0.608656374005,0.0,13.9747600329,18.6919646116,67.9868596449,62.1525318063,4.67,1.16432783859
 09/25  08:00:00,251.507833018,25.3947286312,1.83741746822,0.0,34.9369000822,32.3179380704,46.1986023746,38.0061023746,8.1725,0.02
 09/25  09:00:00,286.581618374,25.3947286312,4.1322159128,0.0,62.886420148,41.4019203762,14.8641677767,3.19210164956,10.5075,1.16456612713
 09/25  10:00:00,280.804049859,25.3947286312,4.91741030771,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/25  11:00:00,304.297110571,25.3947286312,6.44784184907,0.0,62.886420148,41.4019203762,11.6724345793,0.0,10.5075,1.16493457925
 09/25  12:00:00,295.957656045,25.3947286312,7.88876095848,0.0,62.886420148,41.4019203762,11.6723781035,0.0,10.5075,1.16487810353
 09/25  13:00:00,295.844852249,25.3947286312,8.82412611181,0.0,62.886420148,41.4019203762,11.672477658,0.0,10.5075,1.16497765801
 09/25  14:00:00,290.801742311,25.3947286312,9.72911713559,0.0,62.886420148,41.4019203762,11.6723515788,0.0,10.5075,1.16485157884
 09/25  15:00:00,288.550889697,25.3947286312,11.3080853899,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/25  16:00:00,291.077694061,25.3947286312,12.7017191321,0.0,62.886420148,41.4019203762,11.6722159649,0.0,10.5075,1.16471596492
 09/25  17:00:00,290.873211875,25.3947286312,12.2811290295,0.0,62.886420148,41.4019203762,11.6723197618,0.0,10.5075,1.16481976181
 09/25  18:00:00,286.639891834,25.3947286312,10.6636329542,0.0,41.9242800987,36.8599292233,10.5046453498,0.0,9.34,1.16464534984
 09/25  19:00:00,290.631769073,25.3947286312,9.62544165146,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/25  20:00:00,261.82575217,25.3947286312,7.77894653739,0.0,34.9369000822,32.3179380704,9.33707931146,0.0,8.1725,1.16457931146
 09/25  21:00:00,188.484581964,25.3947286312,5.52141791675,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/25  22:00:00,126.931197603,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934748892,0.0,2.335,1.16434748892
 09/25  23:00:00,155.279271176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  24:00:00,134.121768458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  01:00:00,122.884924353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  02:00:00,121.663657682,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925974292,0.0,2.335,1.16425974292
 09/26  03:00:00,120.402991505,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  04:00:00,144.850310099,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  05:00:00,144.321673441,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919994436,0.0,2.335,1.16419994436
 09/26  06:00:00,195.845583367,25.3947286312,1.0229282312,0.0,13.9747600329,18.6919646116,17.2141343022,12.5241343022,4.67,0.02
 09/26  07:00:00,193.733940001,25.3947286312,0.93449515611,0.0,13.9747600329,18.6919646116,41.755213226,37.065213226,4.67,0.02
 09/26  08:00:00,263.51862099,25.3947286312,3.25071513936,0.0,34.9369000822,32.3179380704,16.61363183,7.27670240629,8.1725,1.16442942371
 09/26  09:00:00,303.530316641,25.3947286312,7.68470265813,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/26  10:00:00,307.054066826,25.3947286312,11.0197851454,0.0,62.886420148,41.4019203762,11.6721625533,0.0,10.5075,1.16466255326
 09/26  11:00:00,327.590011662,25.3947286312,13.866576284,0.0,62.886420148,41.4019203762,11.6723203702,0.0,10.5075,1.16482037016
 09/26  12:00:00,323.98389728,25.3947286312,17.6284958951,0.0,62.886420148,41.4019203762,11.6724846138,0.0,10.5075,1.1649846138
 09/26  13:00:00,334.517317165,25.3947286312,24.0494773328,0.0,62.886420148,41.4019203762,11.6723784335,0.0,10.5075,1.1648784335
 09/26  14:00:00,329.926441709,25.3947286312,28.0428470399,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/26  15:00:00,323.282305632,25.3947286312,28.5607978754,0.0,62.886420148,41.4019203762,11.672158215,0.0,10.5075,1.16465821503
 09/26  16:00:00,323.584919703,25.3947286312,29.1019655797,0.0,62.886420148,41.4019203762,11.6722495206,0.0,10.5075,1.1647495206
 09/26  17:00:00,322.165054731,25.3947286312,28.0404938046,0.0,62.886420148,41.4019203762,11.6721917188,0.0,10.5075,1.16469171876
 09/26  18:00:00,307.12863927,25.3947286312,20.629739415,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/26  19:00:00,296.435591828,25.3947286312,16.3251825744,0.0,41.9242800987,36.8599292233,10.5045334299,0.0,9.34,1.16453342992
 09/26  20:00:00,269.24865056,25.3947286312,13.5587590549,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/26  21:00:00,195.140280209,25.3947286312,13.0544809224,0.0,13.9747600329,18.6919646116,5.83447201572,0.0,4.67,1.16447201572
 09/26  22:00:00,131.798556625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  23:00:00,159.46200967,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928415014,0.0,2.335,1.16428415014
 09/26  24:00:00,139.648834761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  01:00:00,128.70477894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  02:00:00,126.815811518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  03:00:00,125.980640434,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920655188,0.0,2.335,1.16420655188
 09/27  04:00:00,133.068719688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  05:00:00,131.994843836,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
