Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/27  06:00:00,182.74209975,25.3947286312,2.82276899826,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/27  07:00:00,186.597102569,25.3947286312,1.73876191204,0.0,13.9747600329,18.6919646116,25.9555493983,20.1211531214,4.67,1.16439627688
 09/27  08:00:00,268.652754488,25.3947286312,5.34098164264,0.0,34.9369000822,32.3179380704,9.34339996377,1.15089996377,8.1725,0.02
 09/27  09:00:00,312.680562239,25.3947286312,11.6892047001,0.0,62.886420148,41.4019203762,11.6721142071,0.0,10.5075,1.16461420715
 09/27  10:00:00,314.880215193,25.3947286312,14.3776289216,0.0,62.886420148,41.4019203762,11.6721836373,0.0,10.5075,1.16468363729
 09/27  11:00:00,337.075836027,25.3947286312,20.8898385135,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/27  12:00:00,333.426287977,25.3947286312,24.7056297954,0.0,62.886420148,41.4019203762,11.6724924772,0.0,10.5075,1.16499247723
 09/27  13:00:00,340.69225699,25.3947286312,29.1898430168,0.0,62.886420148,41.4019203762,11.6723959648,0.0,10.5075,1.16489596476
 09/27  14:00:00,338.030294462,25.3947286312,34.0587097626,0.0,62.886420148,41.4019203762,11.6723288474,0.0,10.5075,1.16482884744
 09/27  15:00:00,334.958534288,25.3947286312,37.424775311,0.0,62.886420148,41.4019203762,11.6722082678,0.0,10.5075,1.16470826776
 09/27  16:00:00,335.9078436,25.3947286312,38.607587114,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/27  17:00:00,332.265640251,25.3947286312,36.4377886485,0.0,62.886420148,41.4019203762,11.6723207418,0.0,10.5075,1.16482074182
 09/27  18:00:00,313.688762341,25.3947286312,26.703625321,0.0,41.9242800987,36.8599292233,10.5046749966,0.0,9.34,1.16467499664
 09/27  19:00:00,308.65255354,25.3947286312,19.5166021319,0.0,41.9242800987,36.8599292233,10.5045340294,0.0,9.34,1.16453402938
 09/27  20:00:00,279.496446969,25.3947286312,16.3085754553,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/27  21:00:00,203.129652772,25.3947286312,15.1841827333,0.0,13.9747600329,18.6919646116,5.8344724794,0.0,4.67,1.1644724794
 09/27  22:00:00,130.782906168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  23:00:00,158.668775093,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  24:00:00,138.706180556,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921379137,0.0,2.335,1.16421379137
 09/28  01:00:00,127.446207134,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  02:00:00,126.053903132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  03:00:00,125.731897945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  04:00:00,132.863145386,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924314524,0.0,2.335,1.16424314524
 09/28  05:00:00,131.847483203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  06:00:00,183.542227703,25.3947286312,3.29935414091,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/28  07:00:00,187.19239805,25.3947286312,2.08428810635,0.0,13.9747600329,18.6919646116,22.3951255367,16.5607606321,4.67,1.16436490465
 09/28  08:00:00,269.920453682,25.3947286312,6.02686870835,0.0,34.9369000822,32.3179380704,8.70914122966,0.516641229658,8.1725,0.02
 09/28  09:00:00,312.494306653,25.3947286312,11.8527327497,0.0,62.886420148,41.4019203762,11.6721110154,0.0,10.5075,1.16461101545
 09/28  10:00:00,314.582327252,25.3947286312,14.8171691136,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/28  11:00:00,338.520419997,25.3947286312,22.0069155902,0.0,62.886420148,41.4019203762,11.6722948155,0.0,10.5075,1.16479481551
 09/28  12:00:00,339.54053002,25.3947286312,28.708041263,0.0,62.886420148,41.4019203762,11.6724399726,0.0,10.5075,1.1649399726
 09/28  13:00:00,346.881133815,25.3947286312,32.95402125,0.0,62.886420148,41.4019203762,11.6723431807,0.0,10.5075,1.16484318071
 09/28  14:00:00,343.665804787,25.3947286312,37.8861441057,0.0,62.886420148,41.4019203762,11.6722501363,0.0,10.5075,1.16475013634
 09/28  15:00:00,340.401356044,25.3947286312,40.9891968723,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/28  16:00:00,338.255195748,25.3947286312,40.1342227114,0.0,62.886420148,41.4019203762,11.6722976492,0.0,10.5075,1.16479764917
 09/28  17:00:00,333.791874719,25.3947286312,37.5083804997,0.0,62.886420148,41.4019203762,11.672239011,0.0,10.5075,1.16473901103
 09/28  18:00:00,321.058505615,25.3947286312,29.4047924492,0.0,41.9242800987,36.8599292233,10.5047399156,0.0,9.34,1.16473991564
 09/28  19:00:00,311.674105301,25.3947286312,21.3979747509,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/28  20:00:00,281.901665514,25.3947286312,17.7939603444,0.0,34.9369000822,32.3179380704,9.33704398999,0.0,8.1725,1.16454398999
 09/28  21:00:00,205.431266215,25.3947286312,16.897420442,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/28  22:00:00,131.942442222,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936564736,0.0,2.335,1.16436564736
 09/28  23:00:00,159.087810391,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  24:00:00,139.176981566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  01:00:00,128.18175752,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923460054,0.0,2.335,1.16423460054
 09/29  02:00:00,126.419365572,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  03:00:00,126.050564775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  04:00:00,151.471790599,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  05:00:00,150.83261844,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924313548,0.0,2.335,1.16424313548
 09/29  06:00:00,202.008540479,25.3947286312,3.17311712681,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/29  07:00:00,196.7883196,25.3947286312,1.85028302501,0.0,13.9747600329,18.6919646116,26.4969154355,21.8069154355,4.67,0.02
 09/29  08:00:00,265.165786789,25.3947286312,4.68935132452,0.0,34.9369000822,32.3179380704,12.504138935,3.16720862892,8.1725,1.16443030608
 09/29  09:00:00,308.155191137,25.3947286312,10.8919209678,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/29  10:00:00,312.964082952,25.3947286312,14.0420640389,0.0,62.886420148,41.4019203762,11.6721262143,0.0,10.5075,1.16462621427
 09/29  11:00:00,335.305716717,25.3947286312,19.7619104447,0.0,62.886420148,41.4019203762,11.6724477325,0.0,10.5075,1.16494773251
 09/29  12:00:00,337.455826496,25.3947286312,27.5451052753,0.0,62.886420148,41.4019203762,11.6724130474,0.0,10.5075,1.16491304744
 09/29  13:00:00,346.860101286,25.3947286312,33.044720143,0.0,62.886420148,41.4019203762,11.6725209445,0.0,10.5075,1.16502094451
 09/29  14:00:00,344.424739575,25.3947286312,38.1935219052,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/29  15:00:00,342.808317791,25.3947286312,42.5713775706,0.0,62.886420148,41.4019203762,11.6723058572,0.0,10.5075,1.16480585723
 09/29  16:00:00,343.831478642,25.3947286312,43.5608906335,0.0,62.886420148,41.4019203762,11.6722365998,0.0,10.5075,1.16473659979
 09/29  17:00:00,339.611477916,25.3947286312,40.8554430045,0.0,62.886420148,41.4019203762,11.6721827183,0.0,10.5075,1.16468271829
 09/29  18:00:00,327.642947588,25.3947286312,33.4367537252,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/29  19:00:00,308.115434573,25.3947286312,24.2606484907,0.0,41.9242800987,36.8599292233,10.5045624313,0.0,9.34,1.16456243135
 09/29  20:00:00,276.659832547,25.3947286312,18.8759102763,0.0,34.9369000822,32.3179380704,9.33709128854,0.0,8.1725,1.16459128854
 09/29  21:00:00,203.547623256,25.3947286312,19.9698658087,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 09/29  22:00:00,131.880349928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  23:00:00,160.806321054,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924244168,0.0,2.335,1.16424244168
 09/29  24:00:00,141.532635596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/30  01:00:00,128.156612668,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  02:00:00,126.413444773,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154916522,0.0,1.75125,1.1642416522
 09/30  03:00:00,124.958413876,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  04:00:00,131.148421068,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  05:00:00,129.77285469,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549949235,0.0,1.75125,1.16424949235
 09/30  06:00:00,168.677650926,25.3947286312,2.73738863332,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/30  07:00:00,172.374244256,25.3947286312,1.65839285843,0.0,6.98738001645,14.1499734587,21.7483227975,18.2258227975,3.5025,0.02
 09/30  08:00:00,240.590275384,25.3947286312,4.44516446366,0.0,20.9621400493,23.2339557645,8.57388978592,1.57193725685,5.8375,1.16445252907
 09/30  09:00:00,278.0687009,25.3947286312,10.3624191707,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/30  10:00:00,310.82501744,25.3947286312,14.5871542267,0.0,62.886420148,41.4019203762,11.672266032,0.0,10.5075,1.16476603199
 09/30  11:00:00,341.773332331,25.3947286312,24.2936858326,0.0,62.886420148,41.4019203762,11.6723720036,0.0,10.5075,1.16487200361
 09/30  12:00:00,343.522624326,25.3947286312,31.5679853801,0.0,62.886420148,41.4019203762,11.6725101227,0.0,10.5075,1.16501012267
 09/30  13:00:00,351.727196378,25.3947286312,36.2583802536,0.0,62.886420148,41.4019203762,11.6724248481,0.0,10.5075,1.16492484811
 09/30  14:00:00,343.703308646,25.3947286312,37.9050680154,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 09/30  15:00:00,340.078231956,25.3947286312,40.7363206241,0.0,62.886420148,41.4019203762,11.6722539313,0.0,10.5075,1.16475393129
 09/30  16:00:00,340.658185817,25.3947286312,41.8971699328,0.0,62.886420148,41.4019203762,11.6721921822,0.0,10.5075,1.16469218224
 09/30  17:00:00,337.460529348,25.3947286312,39.9833541719,0.0,62.886420148,41.4019203762,11.6722835529,0.0,10.5075,1.16478355292
 09/30  18:00:00,307.183259155,25.3947286312,28.028475761,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 09/30  19:00:00,269.933854057,25.3947286312,18.4481527978,0.0,20.9621400493,23.2339557645,7.00205344886,0.0,5.8375,1.16455344886
 09/30  20:00:00,249.333655924,25.3947286312,15.2991350262,0.0,20.9621400493,23.2339557645,7.00199051759,0.0,5.8375,1.16449051759
 09/30  21:00:00,187.508999831,25.3947286312,13.8007265962,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 09/30  22:00:00,129.099424976,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  23:00:00,157.907977679,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561278968,0.0,1.75125,1.16436278968
 09/30  24:00:00,138.887238584,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  01:00:00,128.409490235,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  02:00:00,127.62591202,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155332703,0.0,1.75125,1.1642832703
 10/01  03:00:00,127.506107737,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  04:00:00,135.671561464,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  05:00:00,134.507270088,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548074719,0.0,1.75125,1.16423074719
 10/01  06:00:00,176.374068361,25.3947286312,5.58362261827,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/01  07:00:00,181.47710857,25.3947286312,3.37739343221,0.0,6.98738001645,14.1499734587,3.96361107739,0.441111077391,3.5025,0.02
 10/01  08:00:00,215.988592907,25.3947286312,4.05652401876,0.0,6.98738001645,14.1499734587,4.6667836628,0.0,3.5025,1.1642836628
 10/01  09:00:00,203.115747725,25.3947286312,5.70609278426,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/01  10:00:00,245.208060081,25.3947286312,11.9968043812,0.0,27.9495200658,27.7759469175,8.16949796466,0.0,7.005,1.16449796466
 10/01  11:00:00,268.699909455,25.3947286312,14.1969781563,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/01  12:00:00,298.031331641,25.3947286312,20.7527290653,0.0,41.9242800987,36.8599292233,10.5046172878,0.0,9.34,1.16461728783
 10/01  13:00:00,304.90142847,25.3947286312,24.6679732726,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/01  14:00:00,298.853485164,25.3947286312,27.022429406,0.0,41.9242800987,36.8599292233,10.5045362617,0.0,9.34,1.16453626171
 10/01  15:00:00,293.971827867,25.3947286312,28.7523307183,0.0,41.9242800987,36.8599292233,10.5046127639,0.0,9.34,1.16461276391
 10/01  16:00:00,295.679761614,25.3947286312,30.7472779472,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/01  17:00:00,260.388430519,25.3947286312,25.4791582085,0.0,27.9495200658,27.7759469175,8.16954820879,0.0,7.005,1.16454820879
 10/01  18:00:00,256.65065019,25.3947286312,17.6317309688,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/01  19:00:00,251.730423018,25.3947286312,14.7493964115,0.0,13.9747600329,18.6919646116,5.83453361018,0.0,4.67,1.16453361018
 10/01  20:00:00,234.265809284,25.3947286312,12.6432976278,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/01  21:00:00,203.14703265,25.3947286312,13.9893011586,0.0,13.9747600329,18.6919646116,5.8343398461,0.0,4.67,1.1643398461
 10/01  22:00:00,129.614617515,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  23:00:00,156.840502486,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  24:00:00,137.105418403,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547140829,0.0,1.75125,1.16422140829
 10/02  01:00:00,128.746474512,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  02:00:00,128.016882634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  03:00:00,126.729465097,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  04:00:00,133.531881602,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923465005,0.0,2.335,1.16423465005
 10/02  05:00:00,132.776627074,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  06:00:00,183.907387955,25.3947286312,3.23517440595,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/02  07:00:00,186.219978938,25.3947286312,1.80259784737,0.0,13.9747600329,18.6919646116,25.8971534231,20.0627584175,4.67,1.16439500555
 10/02  08:00:00,262.137997931,25.3947286312,4.03603982672,0.0,34.9369000822,32.3179380704,17.7104556495,9.51795564947,8.1725,0.02
 10/02  09:00:00,293.491010572,25.3947286312,6.43373102965,0.0,62.886420148,41.4019203762,11.6721083445,0.0,10.5075,1.16460834453
 10/02  10:00:00,291.435638213,25.3947286312,7.61374433144,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/02  11:00:00,312.210606969,25.3947286312,8.68488031185,0.0,62.886420148,41.4019203762,11.6724371672,0.0,10.5075,1.16493716717
 10/02  12:00:00,307.417247734,25.3947286312,10.7196271894,0.0,62.886420148,41.4019203762,11.6723844538,0.0,10.5075,1.16488445376
 10/02  13:00:00,313.198573621,25.3947286312,12.3880942908,0.0,62.886420148,41.4019203762,11.6725058504,0.0,10.5075,1.16500585043
 10/02  14:00:00,308.847722553,25.3947286312,14.4560421565,0.0,62.886420148,41.4019203762,11.6722422026,0.0,10.5075,1.1647422026
 10/02  15:00:00,309.006811798,25.3947286312,18.3546357711,0.0,62.886420148,41.4019203762,11.6722980575,0.0,10.5075,1.16479805749
 10/02  16:00:00,309.037115475,25.3947286312,19.0100882932,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/02  17:00:00,305.874987326,25.3947286312,17.1100869053,0.0,62.886420148,41.4019203762,11.6722569258,0.0,10.5075,1.1647569258
 10/02  18:00:00,298.242009498,25.3947286312,13.6359227813,0.0,41.9242800987,36.8599292233,10.5047795616,0.0,9.34,1.16477956156
 10/02  19:00:00,291.8026929,25.3947286312,10.7202295466,0.0,41.9242800987,36.8599292233,10.0426641934,0.682664193382,9.34,0.02
 10/02  20:00:00,262.459933633,25.3947286312,8.60512971047,0.0,34.9369000822,32.3179380704,9.33711273048,0.0,8.1725,1.16461273048
 10/02  21:00:00,189.09936568,25.3947286312,6.55248612325,0.0,13.9747600329,18.6919646116,5.83443407615,0.0,4.67,1.16443407615
 10/02  22:00:00,126.331769831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  23:00:00,155.577899372,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  24:00:00,134.549303579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  01:00:00,124.004564576,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925229475,0.0,2.335,1.16425229475
 10/03  02:00:00,122.634867142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  03:00:00,121.290723075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  04:00:00,145.832330467,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920875432,0.0,2.335,1.16420875432
 10/03  05:00:00,144.5089316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  06:00:00,195.605404158,25.3947286312,1.22111831582,0.0,13.9747600329,18.6919646116,10.5393011767,5.84930117673,4.67,0.02
 10/03  07:00:00,191.37540073,25.3947286312,0.954187809754,0.0,13.9747600329,18.6919646116,39.9966750284,34.1623377334,4.67,1.164337295
 10/03  08:00:00,257.567047826,25.3947286312,2.63209829016,0.0,34.9369000822,32.3179380704,23.3263371267,15.1338371267,8.1725,0.02
 10/03  09:00:00,292.192426648,25.3947286312,5.30528842584,0.0,62.886420148,41.4019203762,11.6720971947,0.0,10.5075,1.16459719471
 10/03  10:00:00,291.7027909,25.3947286312,7.34682057901,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/03  11:00:00,316.631582027,25.3947286312,9.68845111695,0.0,62.886420148,41.4019203762,11.6722964076,0.0,10.5075,1.16479640763
 10/03  12:00:00,309.303340698,25.3947286312,11.0907286286,0.0,62.886420148,41.4019203762,11.6724562088,0.0,10.5075,1.16495620876
 10/03  13:00:00,312.019124979,25.3947286312,12.7148857249,0.0,62.886420148,41.4019203762,11.6723705134,0.0,10.5075,1.1648705134
 10/03  14:00:00,304.542661412,25.3947286312,15.7656211346,0.0,62.886420148,41.4019203762,11.6722878878,0.0,10.5075,1.16478788778
 10/03  15:00:00,299.654896726,25.3947286312,18.0282696181,0.0,62.886420148,41.4019203762,11.6721662503,0.0,10.5075,1.16466625027
 10/03  16:00:00,294.968586312,25.3947286312,17.3834690736,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/03  17:00:00,287.730085356,25.3947286312,15.190021298,0.0,62.886420148,41.4019203762,11.6722997445,0.0,10.5075,1.16479974445
 10/03  18:00:00,279.358817445,25.3947286312,11.8855398217,0.0,41.9242800987,36.8599292233,11.2555220122,0.750869742057,9.34,1.16465227019
 10/03  19:00:00,265.038317477,25.3947286312,8.88662144254,0.0,41.9242800987,36.8599292233,10.1147439658,0.754743965815,9.34,0.02
 10/03  20:00:00,233.491871526,25.3947286312,6.51730786307,0.0,34.9369000822,32.3179380704,9.66101611401,0.323892473586,8.1725,1.16462364042
 10/03  21:00:00,168.170991248,25.3947286312,3.78005527449,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/03  22:00:00,114.526510926,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936545311,0.0,2.335,1.16436545311
 10/03  23:00:00,145.749028493,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  24:00:00,121.620381207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  01:00:00,111.083347025,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925702325,0.0,2.335,1.16425702325
 10/04  02:00:00,109.465548796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  03:00:00,107.752966819,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  04:00:00,113.484311212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  05:00:00,111.580427194,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920886401,0.0,2.335,1.16420886401
 10/04  06:00:00,159.668378922,25.3947286312,0.478479838144,0.0,13.9747600329,18.6919646116,58.5351176779,53.8451176779,4.67,0.02
 10/04  07:00:00,160.130066349,25.3947286312,0.368192086838,0.0,13.9747600329,18.6919646116,91.1083568697,86.4183568697,4.67,0.02
 10/04  08:00:00,239.217846433,25.3947286312,1.48355862595,0.0,34.9369000822,32.3179380704,64.5464679795,55.2094931913,8.1725,1.16447478813
 10/04  09:00:00,273.91690015,25.3947286312,3.51926057059,0.0,62.886420148,41.4019203762,24.6102707491,14.0827707491,10.5075,0.02
 10/04  10:00:00,269.767853501,25.3947286312,4.46813212838,0.0,62.886420148,41.4019203762,11.6722389068,0.0,10.5075,1.16473890678
 10/04  11:00:00,297.45829934,25.3947286312,6.01570496912,0.0,62.886420148,41.4019203762,11.672378976,0.0,10.5075,1.16487897598
 10/04  12:00:00,286.138850773,25.3947286312,7.47745241635,0.0,62.886420148,41.4019203762,11.6725545018,0.0,10.5075,1.1650545018
 10/04  13:00:00,286.799843274,25.3947286312,9.02601284529,0.0,62.886420148,41.4019203762,11.6724682562,0.0,10.5075,1.16496825619
 10/04  14:00:00,284.176287248,25.3947286312,10.7223278284,0.0,62.886420148,41.4019203762,11.6723597004,0.0,10.5075,1.16485970045
 10/04  15:00:00,282.394247198,25.3947286312,12.4755873554,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/04  16:00:00,283.431061264,25.3947286312,13.2653445183,0.0,62.886420148,41.4019203762,11.6722412217,0.0,10.5075,1.16474122168
 10/04  17:00:00,281.234542701,25.3947286312,12.66526189,0.0,62.886420148,41.4019203762,11.672195803,0.0,10.5075,1.16469580303
 10/04  18:00:00,273.859246684,25.3947286312,9.2899005684,0.0,41.9242800987,36.8599292233,11.6207445265,1.11603443101,9.34,1.16471009553
 10/04  19:00:00,268.402656032,25.3947286312,6.99754860322,0.0,41.9242800987,36.8599292233,10.0630919519,0.703091951927,9.34,0.02
 10/04  20:00:00,238.239933657,25.3947286312,5.23567730701,0.0,34.9369000822,32.3179380704,9.33702321371,0.0,8.1725,1.16452321371
 10/04  21:00:00,171.040589521,25.3947286312,2.892377694,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/04  22:00:00,112.367969876,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993507603,0.0,2.335,1.1643507603
 10/04  23:00:00,142.679101511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  24:00:00,116.830685212,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  01:00:00,107.007302896,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922247945,0.0,2.335,1.16422247945
 10/05  02:00:00,105.32993335,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  03:00:00,103.4729273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  04:00:00,109.083835887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  05:00:00,107.788544689,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923441587,0.0,2.335,1.16423441587
 10/05  06:00:00,157.336547356,25.3947286312,0.29191077115,0.0,13.9747600329,18.6919646116,70.1701711708,65.4801711708,4.67,0.02
 10/05  07:00:00,157.994101047,25.3947286312,0.238838025912,0.0,13.9747600329,18.6919646116,100.612523583,95.9225235833,4.67,0.02
 10/05  08:00:00,237.946341645,25.3947286312,1.29177563198,0.0,34.9369000822,32.3179380704,72.340225645,63.0032921928,8.1725,1.16443345221
 10/05  09:00:00,273.253519521,25.3947286312,3.30169363125,0.0,62.886420148,41.4019203762,28.4856512046,17.9581512046,10.5075,0.02
 10/05  10:00:00,269.355124873,25.3947286312,4.25128250748,0.0,62.886420148,41.4019203762,12.086475138,0.414329232011,10.5075,1.16464590601
 10/05  11:00:00,298.53317377,25.3947286312,5.8001098586,0.0,62.886420148,41.4019203762,11.672487912,0.0,10.5075,1.16498791204
 10/05  12:00:00,289.320044783,25.3947286312,7.38978313103,0.0,62.886420148,41.4019203762,11.672467917,0.0,10.5075,1.16496791698
 10/05  13:00:00,290.106958828,25.3947286312,9.00115589957,0.0,62.886420148,41.4019203762,11.6723841672,0.0,10.5075,1.16488416717
 10/05  14:00:00,287.391449881,25.3947286312,10.9485235406,0.0,62.886420148,41.4019203762,11.6722774024,0.0,10.5075,1.16477740238
 10/05  15:00:00,286.263576888,25.3947286312,12.4569562802,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/05  16:00:00,287.050607738,25.3947286312,12.7839681953,0.0,62.886420148,41.4019203762,11.6723315532,0.0,10.5075,1.16483155323
 10/05  17:00:00,284.489369829,25.3947286312,12.2525064713,0.0,62.886420148,41.4019203762,11.6722908568,0.0,10.5075,1.16479085675
 10/05  18:00:00,277.924102208,25.3947286312,9.24017491562,0.0,41.9242800987,36.8599292233,11.2590391654,0.75440499858,9.34,1.16463416679
 10/05  19:00:00,271.787915716,25.3947286312,6.92401820346,0.0,41.9242800987,36.8599292233,10.2340253533,0.874025353338,9.34,0.02
 10/05  20:00:00,241.259761705,25.3947286312,4.91572325408,0.0,34.9369000822,32.3179380704,9.64113848183,0.304052277784,8.1725,1.16458620404
 10/05  21:00:00,173.357493422,25.3947286312,2.68233928294,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/05  22:00:00,113.932387104,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936266909,0.0,2.335,1.16436266909
 10/05  23:00:00,143.665083506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  24:00:00,117.374942538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  01:00:00,105.219904301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  02:00:00,102.414629919,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921411369,0.0,2.335,1.16421411369
 10/06  03:00:00,99.908779537,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  04:00:00,120.607148208,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  05:00:00,118.75314406,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922409419,0.0,2.335,1.16422409419
 10/06  06:00:00,166.732332008,25.3947286312,0.00534237261248,0.0,13.9747600329,18.6919646116,102.611919545,97.9219195454,4.67,0.02
 10/06  07:00:00,158.449155331,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,129.629538349,124.939538349,4.67,0.02
 10/06  08:00:00,227.800600622,25.3947286312,0.886358152983,0.0,34.9369000822,32.3179380704,102.066159425,92.7291844846,8.1725,1.16447493995
 10/06  09:00:00,261.077310308,25.3947286312,2.57648884917,0.0,62.886420148,41.4019203762,56.7146928812,46.1871928812,10.5075,0.02
 10/06  10:00:00,254.761011899,25.3947286312,3.5564707927,0.0,62.886420148,41.4019203762,28.0397857684,16.3675488534,10.5075,1.16473691502
 10/06  11:00:00,285.531415739,25.3947286312,4.70188439086,0.0,62.886420148,41.4019203762,11.6724243731,0.0,10.5075,1.16492437311
 10/06  12:00:00,273.505327006,25.3947286312,6.03283560108,0.0,62.886420148,41.4019203762,11.6724070991,0.0,10.5075,1.16490709914
 10/06  13:00:00,274.552612521,25.3947286312,7.44520630907,0.0,62.886420148,41.4019203762,11.6725348327,0.0,10.5075,1.16503483273
 10/06  14:00:00,274.232518064,25.3947286312,9.11924513248,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/06  15:00:00,274.882040708,25.3947286312,10.5818364957,0.0,62.886420148,41.4019203762,11.6723312253,0.0,10.5075,1.16483122528
 10/06  16:00:00,277.687794183,25.3947286312,11.2755073768,0.0,62.886420148,41.4019203762,11.6722771325,0.0,10.5075,1.16477713247
 10/06  17:00:00,275.976796589,25.3947286312,10.7504457995,0.0,62.886420148,41.4019203762,11.6722388274,0.0,10.5075,1.16473882739
 10/06  18:00:00,270.06209368,25.3947286312,8.09279180962,0.0,41.9242800987,36.8599292233,10.3485444896,0.9885444896,9.34,0.02
 10/06  19:00:00,257.86522402,25.3947286312,5.99363219872,0.0,41.9242800987,36.8599292233,11.0010867281,0.496455284919,9.34,1.16463144317
 10/06  20:00:00,227.661229111,25.3947286312,4.0671593574,0.0,34.9369000822,32.3179380704,13.1784826642,3.84144497341,8.1725,1.16453769084
 10/06  21:00:00,162.442413384,25.3947286312,2.13997579767,0.0,13.9747600329,18.6919646116,4.85613269836,0.166132698358,4.67,0.02
 10/06  22:00:00,109.505425303,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931492322,0.0,2.335,1.16431492322
 10/06  23:00:00,139.684565196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  24:00:00,113.208176679,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/07  01:00:00,100.261860748,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  02:00:00,98.0496476172,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551247879,0.0,1.75125,1.16426247879
 10/07  03:00:00,96.2088886107,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  04:00:00,101.76030387,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  05:00:00,100.593825605,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546325283,0.0,1.75125,1.16421325283
 10/07  06:00:00,137.16523872,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,106.159075886,102.636575886,3.5025,0.02
 10/07  07:00:00,137.3381438,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,128.33588942,124.81338942,3.5025,0.02
 10/07  08:00:00,203.810768751,25.3947286312,0.454939937637,0.0,20.9621400493,23.2339557645,96.0217420741,89.0197317277,5.8375,1.16451034637
 10/07  09:00:00,231.911678556,25.3947286312,2.16685573342,0.0,41.9242800987,36.8599292233,49.1713220406,39.8113220406,9.34,0.02
 10/07  10:00:00,259.978018052,25.3947286312,3.88208043304,0.0,62.886420148,41.4019203762,17.1701089105,5.49786932921,10.5075,1.1647395813
 10/07  11:00:00,290.634805085,25.3947286312,5.27814416689,0.0,62.886420148,41.4019203762,11.6723343541,0.0,10.5075,1.16483435411
 10/07  12:00:00,278.94704297,25.3947286312,6.6678232925,0.0,62.886420148,41.4019203762,11.6724802908,0.0,10.5075,1.16498029081
 10/07  13:00:00,280.427152604,25.3947286312,8.45426077175,0.0,62.886420148,41.4019203762,11.6724086368,0.0,10.5075,1.16490863682
 10/07  14:00:00,281.045587298,25.3947286312,10.1227539467,0.0,62.886420148,41.4019203762,11.6722930184,0.0,10.5075,1.16479301837
 10/07  15:00:00,282.081111993,25.3947286312,11.2959193233,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/07  16:00:00,284.862989068,25.3947286312,12.2358727908,0.0,62.886420148,41.4019203762,11.6722377877,0.0,10.5075,1.16473778774
 10/07  17:00:00,284.253170121,25.3947286312,11.928393853,0.0,62.886420148,41.4019203762,11.6721784562,0.0,10.5075,1.1646784562
 10/07  18:00:00,260.738034504,25.3947286312,7.54155309358,0.0,34.9369000822,32.3179380704,10.5065813016,1.16933094272,8.1725,1.16475035889
 10/07  19:00:00,222.453742478,25.3947286312,3.85150151184,0.0,20.9621400493,23.2339557645,6.57969274404,0.722192744036,5.8375,0.02
 10/07  20:00:00,205.550178924,25.3947286312,2.76114776504,0.0,20.9621400493,23.2339557645,14.2193552106,7.21735700807,5.8375,1.16449820253
 10/07  21:00:00,154.925395584,25.3947286312,1.52681954524,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/07  22:00:00,109.81702739,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565279694,0.0,1.75125,1.16440279694
 10/07  23:00:00,139.953621322,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  24:00:00,114.115779562,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  01:00:00,103.595335184,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552907818,0.0,1.75125,1.16427907818
 10/08  02:00:00,101.408392391,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  03:00:00,99.8555221198,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  04:00:00,105.517362099,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154921876,0.0,1.75125,1.1642421876
 10/08  05:00:00,103.790378312,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  06:00:00,140.674156402,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,108.148746843,104.626246843,3.5025,0.02
 10/08  07:00:00,141.929274594,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,133.274184058,128.60738309,3.5025,1.16430096825
 10/08  08:00:00,180.066830308,25.3947286312,0.0531437866973,0.0,6.98738001645,14.1499734587,96.332443179,92.809943179,3.5025,0.02
 10/08  09:00:00,160.836532396,25.3947286312,0.175764760075,0.0,6.98738001645,14.1499734587,76.2453348952,72.7228348952,3.5025,0.02
 10/08  10:00:00,198.48196187,25.3947286312,1.36020862352,0.0,27.9495200658,27.7759469175,43.2002745876,35.0307255671,7.005,1.16454902042
 10/08  11:00:00,229.766548298,25.3947286312,2.19334197095,0.0,27.9495200658,27.7759469175,12.2807076935,5.25570769347,7.005,0.02
 10/08  12:00:00,245.220186252,25.3947286312,4.50855427931,0.0,41.9242800987,36.8599292233,10.504648996,0.0,9.34,1.16464899603
 10/08  13:00:00,245.800818404,25.3947286312,5.65352868555,0.0,41.9242800987,36.8599292233,10.5046104181,0.0,9.34,1.1646104181
 10/08  14:00:00,244.479015866,25.3947286312,7.1777087548,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/08  15:00:00,242.941074615,25.3947286312,8.26447685145,0.0,41.9242800987,36.8599292233,10.5046799604,0.0,9.34,1.16467996037
 10/08  16:00:00,243.451605274,25.3947286312,8.70885796883,0.0,41.9242800987,36.8599292233,10.5046699465,0.0,9.34,1.16466994648
 10/08  17:00:00,212.616508488,25.3947286312,7.13541502976,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/08  18:00:00,216.380549898,25.3947286312,4.05052980961,0.0,13.9747600329,18.6919646116,6.90290543216,1.06837609112,4.67,1.16452934104
 10/08  19:00:00,210.044921056,25.3947286312,2.28217378744,0.0,13.9747600329,18.6919646116,6.3564976008,1.6664976008,4.67,0.02
 10/08  20:00:00,196.729249703,25.3947286312,1.7525181986,0.0,13.9747600329,18.6919646116,16.8948541966,11.0604668924,4.67,1.16438730421
 10/08  21:00:00,174.90306998,25.3947286312,1.6953468688,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/08  22:00:00,114.443487972,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  23:00:00,144.131213685,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551262294,0.0,1.75125,1.16426262294
 10/08  24:00:00,119.161280867,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  01:00:00,108.794894777,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  02:00:00,108.369859086,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551035248,0.0,1.75125,1.16426035248
 10/09  03:00:00,108.688934404,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  04:00:00,116.159657127,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  05:00:00,114.559010951,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91546371301,0.0,1.75125,1.16421371301
 10/09  06:00:00,151.904597009,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,62.1866014226,58.6641014226,3.5025,0.02
 10/09  07:00:00,156.900837946,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,87.2811629123,83.7586629123,3.5025,0.02
 10/09  08:00:00,195.599725007,25.3947286312,0.47740959885,0.0,6.98738001645,14.1499734587,61.6511259081,56.9842651257,3.5025,1.16436078236
 10/09  09:00:00,184.082876989,25.3947286312,1.04192557081,0.0,6.98738001645,14.1499734587,23.0219845973,19.4994845973,3.5025,0.02
 10/09  10:00:00,224.038179403,25.3947286312,3.10546216787,0.0,27.9495200658,27.7759469175,8.16951142609,0.0,7.005,1.16451142609
 10/09  11:00:00,249.856120356,25.3947286312,4.23158777775,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/09  12:00:00,275.464425817,25.3947286312,7.85810661864,0.0,41.9242800987,36.8599292233,10.5046509455,0.0,9.34,1.16465094547
 10/09  13:00:00,278.322630788,25.3947286312,9.51916670811,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/09  14:00:00,273.329988423,25.3947286312,10.9067581243,0.0,41.9242800987,36.8599292233,10.5045856952,0.0,9.34,1.16458569523
 10/09  15:00:00,270.629307226,25.3947286312,12.0958305831,0.0,41.9242800987,36.8599292233,10.5046810836,0.0,9.34,1.16468108357
 10/09  16:00:00,268.026956452,25.3947286312,11.7545460089,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/09  17:00:00,230.964074067,25.3947286312,7.9915832958,0.0,27.9495200658,27.7759469175,9.27638875544,1.1067559541,7.005,1.16463280134
 10/09  18:00:00,233.317557594,25.3947286312,5.61644692319,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/09  19:00:00,227.426142519,25.3947286312,4.0564830304,0.0,13.9747600329,18.6919646116,6.24726075384,0.41275085781,4.67,1.16450989603
 10/09  20:00:00,210.355062625,25.3947286312,2.71782332747,0.0,13.9747600329,18.6919646116,5.57823644791,0.888236447905,4.67,0.02
 10/09  21:00:00,184.870286977,25.3947286312,2.98316320303,0.0,13.9747600329,18.6919646116,5.83441794358,0.0,4.67,1.16441794358
 10/09  22:00:00,123.950313763,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  23:00:00,153.886123711,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  24:00:00,132.934355508,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551548787,0.0,1.75125,1.16426548787
 10/10  01:00:00,125.304466108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  02:00:00,124.205671603,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  03:00:00,123.316479313,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922891639,0.0,2.335,1.16422891639
 10/10  04:00:00,148.385982018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  05:00:00,146.718671056,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  06:00:00,197.422872999,25.3947286312,1.17367182137,0.0,13.9747600329,18.6919646116,14.4288133728,9.73881337284,4.67,0.02
 10/10  07:00:00,195.486950801,25.3947286312,0.864609652786,0.0,13.9747600329,18.6919646116,51.9672735271,46.1328866317,4.67,1.16438689536
 10/10  08:00:00,255.999071367,25.3947286312,2.1366126693,0.0,34.9369000822,32.3179380704,37.3339828737,29.1414828737,8.1725,0.02
 10/10  09:00:00,287.202674435,25.3947286312,4.13400886204,0.0,62.886420148,41.4019203762,13.1051124805,1.4329904575,10.5075,1.16462202302
 10/10  10:00:00,282.94888272,25.3947286312,4.94776364248,0.0,62.886420148,41.4019203762,11.6722255615,0.0,10.5075,1.16472556153
 10/10  11:00:00,305.498131886,25.3947286312,6.48561617917,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/10  12:00:00,295.955079861,25.3947286312,8.07208851327,0.0,62.886420148,41.4019203762,11.6725813079,0.0,10.5075,1.1650813079
 10/10  13:00:00,296.119873865,25.3947286312,9.52493949362,0.0,62.886420148,41.4019203762,11.6725142981,0.0,10.5075,1.16501429806
 10/10  14:00:00,289.303989757,25.3947286312,10.5128092598,0.0,62.886420148,41.4019203762,11.6722931703,0.0,10.5075,1.16479317032
 10/10  15:00:00,286.865279416,25.3947286312,11.8508984498,0.0,62.886420148,41.4019203762,11.6722119132,0.0,10.5075,1.16471191316
 10/10  16:00:00,288.744906957,25.3947286312,13.0875235713,0.0,62.886420148,41.4019203762,11.6723425643,0.0,10.5075,1.16484256425
 10/10  17:00:00,287.280711151,25.3947286312,12.7961608765,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/10  18:00:00,279.934832302,25.3947286312,9.5816575436,0.0,41.9242800987,36.8599292233,11.6349566955,1.13020985009,9.34,1.16474684538
 10/10  19:00:00,267.807575648,25.3947286312,7.73283271381,0.0,41.9242800987,36.8599292233,11.2598035018,0.755153533131,9.34,1.16464996868
 10/10  20:00:00,236.967541418,25.3947286312,5.56565012283,0.0,34.9369000822,32.3179380704,8.85750225193,0.665002251929,8.1725,0.02
 10/10  21:00:00,169.143453209,25.3947286312,2.78169821473,0.0,13.9747600329,18.6919646116,5.83447148627,0.0,4.67,1.16447148627
 10/10  22:00:00,115.719999794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  23:00:00,145.003600089,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929362659,0.0,2.335,1.16429362659
 10/10  24:00:00,119.585521219,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  01:00:00,108.700721009,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  02:00:00,106.370428831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  03:00:00,104.698664638,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922221481,0.0,2.335,1.16422221481
 10/11  04:00:00,109.717923101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  05:00:00,107.780361151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  06:00:00,155.93844346,25.3947286312,0.0265888351818,0.0,13.9747600329,18.6919646116,90.771558099,86.081558099,4.67,0.02
 10/11  07:00:00,159.915674227,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,119.507675805,113.673278262,4.67,1.16439754325
 10/11  08:00:00,239.672517635,25.3947286312,1.20289222887,0.0,34.9369000822,32.3179380704,76.4494946045,68.2569946045,8.1725,0.02
 10/11  09:00:00,282.958148473,25.3947286312,3.48870675613,0.0,62.886420148,41.4019203762,20.0436772041,8.37163284753,10.5075,1.16454435659
 10/11  10:00:00,284.444352171,25.3947286312,5.13527506085,0.0,62.886420148,41.4019203762,11.6721269802,0.0,10.5075,1.16462698022
 10/11  11:00:00,308.840117924,25.3947286312,7.28519300114,0.0,62.886420148,41.4019203762,11.6723729121,0.0,10.5075,1.16487291213
 10/11  12:00:00,299.540159255,25.3947286312,9.20641010757,0.0,62.886420148,41.4019203762,11.6723818434,0.0,10.5075,1.1648818434
 10/11  13:00:00,300.64109615,25.3947286312,11.119494533,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/11  14:00:00,297.277256652,25.3947286312,14.2347965683,0.0,62.886420148,41.4019203762,11.6723633816,0.0,10.5075,1.16486338156
 10/11  15:00:00,299.36214246,25.3947286312,19.1009456897,0.0,62.886420148,41.4019203762,11.6722843679,0.0,10.5075,1.16478436794
 10/11  16:00:00,300.416384223,25.3947286312,19.6359976785,0.0,62.886420148,41.4019203762,11.6722443538,0.0,10.5075,1.16474435377
 10/11  17:00:00,295.210336004,25.3947286312,15.4562673277,0.0,62.886420148,41.4019203762,11.6722202973,0.0,10.5075,1.16472029733
 10/11  18:00:00,292.094920106,25.3947286312,11.375513363,0.0,41.9242800987,36.8599292233,10.1205669633,0.76056696332,9.34,0.02
 10/11  19:00:00,286.490365625,25.3947286312,9.51633203696,0.0,41.9242800987,36.8599292233,10.8237659723,0.319178416698,9.34,1.16458755564
 10/11  20:00:00,259.235668467,25.3947286312,7.9230497085,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/11  21:00:00,185.84248687,25.3947286312,5.18063707395,0.0,13.9747600329,18.6919646116,5.8344964896,0.0,4.67,1.1644964896
 10/11  22:00:00,123.608771407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  23:00:00,152.568914034,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930289303,0.0,2.335,1.16430289303
 10/11  24:00:00,129.162471925,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  01:00:00,117.412988175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  02:00:00,115.089139164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  03:00:00,113.384005482,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924251409,0.0,2.335,1.16424251409
 10/12  04:00:00,119.373888774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  05:00:00,116.624113271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  06:00:00,164.350948966,25.3947286312,0.543417521894,0.0,13.9747600329,18.6919646116,50.8859060081,45.0517085431,4.67,1.16419746497
 10/12  07:00:00,167.753363338,25.3947286312,0.406160453144,0.0,13.9747600329,18.6919646116,85.5478771865,80.8578771865,4.67,0.02
 10/12  08:00:00,241.15845953,25.3947286312,1.38143090449,0.0,34.9369000822,32.3179380704,62.9412241717,54.7487241717,8.1725,0.02
 10/12  09:00:00,273.497986529,25.3947286312,3.33032538299,0.0,62.886420148,41.4019203762,27.513371534,15.8412405709,10.5075,1.16463096307
 10/12  10:00:00,267.279050639,25.3947286312,4.27042476344,0.0,62.886420148,41.4019203762,12.2899276703,0.617711804246,10.5075,1.16471586604
 10/12  11:00:00,296.764037852,25.3947286312,6.42748049319,0.0,62.886420148,41.4019203762,11.6724648704,0.0,10.5075,1.16496487039
 10/12  12:00:00,285.41676652,25.3947286312,8.34392315004,0.0,62.886420148,41.4019203762,11.6724762422,0.0,10.5075,1.16497624225
 10/12  13:00:00,284.739559242,25.3947286312,9.92891594325,0.0,62.886420148,41.4019203762,11.672406192,0.0,10.5075,1.16490619196
 10/12  14:00:00,282.190073453,25.3947286312,11.4737988718,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/12  15:00:00,280.888497576,25.3947286312,12.8871514043,0.0,62.886420148,41.4019203762,11.6722124454,0.0,10.5075,1.16471244535
 10/12  16:00:00,281.349616516,25.3947286312,13.423206005,0.0,62.886420148,41.4019203762,11.6723459567,0.0,10.5075,1.16484595666
 10/12  17:00:00,276.023077978,25.3947286312,12.0738525391,0.0,62.886420148,41.4019203762,11.6723241635,0.0,10.5075,1.16482416351
 10/12  18:00:00,270.323047416,25.3947286312,8.78768222818,0.0,41.9242800987,36.8599292233,10.8084837222,1.4484837222,9.34,0.02
 10/12  19:00:00,255.322139352,25.3947286312,5.59454444762,0.0,41.9242800987,36.8599292233,14.3373777894,3.83275387621,9.34,1.16462391319
 10/12  20:00:00,221.624971958,25.3947286312,3.7297731603,0.0,34.9369000822,32.3179380704,31.0013040086,21.6641951417,8.1725,1.1646088669
 10/12  21:00:00,157.911174285,25.3947286312,1.83274917294,0.0,13.9747600329,18.6919646116,14.7475050795,10.0575050795,4.67,0.02
 10/12  22:00:00,101.008047163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  23:00:00,132.935565575,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926538767,0.0,2.335,1.16426538767
 10/12  24:00:00,105.988872355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  01:00:00,96.2250496394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  02:00:00,94.2903177905,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923602952,0.0,2.335,1.16423602952
 10/13  03:00:00,93.1512124648,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  04:00:00,114.58745122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  05:00:00,113.736744755,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  06:00:00,163.015386178,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,130.607766676,124.773521926,4.67,1.16424474967
 10/13  07:00:00,157.335287939,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,152.904993135,148.214993135,4.67,0.02
 10/13  08:00:00,223.550832986,25.3947286312,0.655225316002,0.0,34.9369000822,32.3179380704,119.276567003,109.9395671,8.1725,1.16449990274
 10/13  09:00:00,259.089088193,25.3947286312,2.30533406884,0.0,62.886420148,41.4019203762,64.8301891904,54.3026891904,10.5075,0.02
 10/13  10:00:00,254.664406202,25.3947286312,3.68730843313,0.0,62.886420148,41.4019203762,26.5333492724,14.8611789823,10.5075,1.16467029012
 10/13  11:00:00,284.538640319,25.3947286312,4.84841350485,0.0,62.886420148,41.4019203762,11.6723803687,0.0,10.5075,1.1648803687
 10/13  12:00:00,269.487347071,25.3947286312,5.8675075142,0.0,62.886420148,41.4019203762,11.6723813504,0.0,10.5075,1.16488135042
 10/13  13:00:00,269.232171743,25.3947286312,7.16440576349,0.0,62.886420148,41.4019203762,11.6725298877,0.0,10.5075,1.16502988767
 10/13  14:00:00,266.970152047,25.3947286312,8.54184005426,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/13  15:00:00,263.628470068,25.3947286312,9.56753103132,0.0,62.886420148,41.4019203762,11.6723383209,0.0,10.5075,1.16483832095
 10/13  16:00:00,264.313679981,25.3947286312,10.151979776,0.0,62.886420148,41.4019203762,11.6723001369,0.0,10.5075,1.16480013686
 10/13  17:00:00,263.034378003,25.3947286312,9.85303564017,0.0,62.886420148,41.4019203762,11.6722781434,0.0,10.5075,1.16477814335
 10/13  18:00:00,261.197396837,25.3947286312,7.10714448069,0.0,41.9242800987,36.8599292233,10.7093771716,1.34937717155,9.34,0.02
 10/13  19:00:00,242.628226449,25.3947286312,4.8211013038,0.0,41.9242800987,36.8599292233,17.9965020544,7.49181789755,9.34,1.16468415685
 10/13  20:00:00,212.203203086,25.3947286312,3.32855358193,0.0,34.9369000822,32.3179380704,39.7316620813,30.3945581059,8.1725,1.16460397539
 10/13  21:00:00,151.64218865,25.3947286312,1.3700347337,0.0,13.9747600329,18.6919646116,22.1345508295,17.4445508295,4.67,0.02
 10/13  22:00:00,100.009678256,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930081025,0.0,2.335,1.16430081025
 10/13  23:00:00,132.16171189,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  24:00:00,104.554239771,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
