Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/14  01:00:00,93.2825271083,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554053124,0.0,1.75125,1.16429053124
 10/14  02:00:00,92.0676261697,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  03:00:00,91.0593729477,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  04:00:00,96.9058157497,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  05:00:00,95.7702230317,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547804124,0.0,1.75125,1.16422804124
 10/14  06:00:00,133.150073321,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,154.175045393,150.652545393,3.5025,0.02
 10/14  07:00:00,135.326823386,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,168.988977806,164.322091676,3.5025,1.1643861299
 10/14  08:00:00,198.62812995,25.3947286312,0.144931033693,0.0,20.9621400493,23.2339557645,123.614421608,117.756921608,5.8375,0.02
 10/14  09:00:00,231.307434801,25.3947286312,1.56645686683,0.0,41.9242800987,36.8599292233,66.2383602571,55.7338450518,9.34,1.16451520528
 10/14  10:00:00,264.24983612,25.3947286312,3.39859169151,0.0,62.886420148,41.4019203762,19.1069585733,8.57945857334,10.5075,0.02
 10/14  11:00:00,293.774422999,25.3947286312,4.82636601905,0.0,62.886420148,41.4019203762,11.6724725652,0.0,10.5075,1.16497256516
 10/14  12:00:00,280.183648651,25.3947286312,5.91781559129,0.0,62.886420148,41.4019203762,11.6724304902,0.0,10.5075,1.16493049023
 10/14  13:00:00,278.95617127,25.3947286312,7.22771052417,0.0,62.886420148,41.4019203762,11.6723730779,0.0,10.5075,1.16487307787
 10/14  14:00:00,275.180351348,25.3947286312,8.88922292884,0.0,62.886420148,41.4019203762,11.6723011259,0.0,10.5075,1.1648011259
 10/14  15:00:00,271.593978039,25.3947286312,10.1325655212,0.0,62.886420148,41.4019203762,11.6722791552,0.0,10.5075,1.16477915523
 10/14  16:00:00,272.556518668,25.3947286312,10.973342695,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/14  17:00:00,270.461323767,25.3947286312,10.6055042484,0.0,62.886420148,41.4019203762,11.6722264312,0.0,10.5075,1.16472643119
 10/14  18:00:00,253.619994276,25.3947286312,6.79453310764,0.0,34.9369000822,32.3179380704,10.5055761651,1.16825446848,8.1725,1.16482169659
 10/14  19:00:00,217.879546005,25.3947286312,3.38797702776,0.0,20.9621400493,23.2339557645,9.26134048323,2.25926702848,5.8375,1.16457345475
 10/14  20:00:00,203.54130818,25.3947286312,2.29064723413,0.0,20.9621400493,23.2339557645,23.0468702793,17.1893702793,5.8375,0.02
 10/14  21:00:00,154.722011588,25.3947286312,1.015707411,0.0,6.98738001645,14.1499734587,8.55897529489,3.8920241531,3.5025,1.16445114179
 10/14  22:00:00,112.444057348,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  23:00:00,142.387597979,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  24:00:00,116.794564548,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554004991,0.0,1.75125,1.16429004991
 10/15  01:00:00,106.516305226,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  02:00:00,106.524271456,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  03:00:00,106.548213195,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154932462,0.0,1.75125,1.1642432462
 10/15  04:00:00,113.042869887,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  05:00:00,111.495528815,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  06:00:00,147.930017466,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,88.5382567012,83.8715261153,3.5025,1.16423058589
 10/15  07:00:00,152.474709797,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,118.896877283,115.374377283,3.5025,0.02
 10/15  08:00:00,185.53923401,25.3947286312,0.0681248523053,0.0,6.98738001645,14.1499734587,88.7428654159,85.2203654159,3.5025,0.02
 10/15  09:00:00,171.408950047,25.3947286312,0.435891305658,0.0,6.98738001645,14.1499734587,55.4836439569,50.81682737,3.5025,1.16431658684
 10/15  10:00:00,214.613788195,25.3947286312,2.04620838416,0.0,27.9495200658,27.7759469175,13.0152710881,5.99027108813,7.005,0.02
 10/15  11:00:00,247.751166097,25.3947286312,3.79255626496,0.0,27.9495200658,27.7759469175,8.16961945697,0.0,7.005,1.16461945698
 10/15  12:00:00,273.067111093,25.3947286312,6.85052769388,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/15  13:00:00,275.988104401,25.3947286312,8.49144518717,0.0,41.9242800987,36.8599292233,10.5046424091,0.0,9.34,1.16464240911
 10/15  14:00:00,268.425694758,25.3947286312,9.45067528671,0.0,41.9242800987,36.8599292233,10.5045785882,0.0,9.34,1.16457858821
 10/15  15:00:00,265.010390094,25.3947286312,10.5469081621,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/15  16:00:00,266.502962673,25.3947286312,11.3352692577,0.0,41.9242800987,36.8599292233,10.5047289554,0.0,9.34,1.16472895535
 10/15  17:00:00,231.980435014,25.3947286312,8.95076911016,0.0,27.9495200658,27.7759469175,8.51365189662,0.34399875817,7.005,1.16465313845
 10/15  18:00:00,234.266198344,25.3947286312,5.58595231283,0.0,13.9747600329,18.6919646116,5.21833841105,0.528338411048,4.67,0.02
 10/15  19:00:00,225.010644327,25.3947286312,3.94947778205,0.0,13.9747600329,18.6919646116,6.18426078102,0.349758141831,4.67,1.16450263919
 10/15  20:00:00,208.385520569,25.3947286312,2.70077801552,0.0,13.9747600329,18.6919646116,5.5834841331,0.893484133104,4.67,0.02
 10/15  21:00:00,183.248703807,25.3947286312,2.72170258988,0.0,13.9747600329,18.6919646116,5.83439081538,0.0,4.67,1.16439081538
 10/15  22:00:00,122.601273304,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  23:00:00,153.008295159,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  24:00:00,131.99250931,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548350056,0.0,1.75125,1.16423350056
 10/16  01:00:00,124.1496474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  02:00:00,123.308030846,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  03:00:00,122.620288646,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  04:00:00,129.517217762,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923904994,0.0,2.335,1.16423904994
 10/16  05:00:00,127.94109895,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  06:00:00,177.240421529,25.3947286312,1.05136249117,0.0,13.9747600329,18.6919646116,21.1883319403,16.4983319403,4.67,0.02
 10/16  07:00:00,183.684269186,25.3947286312,0.805045599529,0.0,13.9747600329,18.6919646116,56.559855496,50.7254692254,4.67,1.16438627061
 10/16  08:00:00,258.899112237,25.3947286312,2.4661585607,0.0,34.9369000822,32.3179380704,30.5320851971,22.3395851971,8.1725,0.02
 10/16  09:00:00,297.836647616,25.3947286312,5.98496459363,0.0,62.886420148,41.4019203762,11.6720455511,0.0,10.5075,1.16454555113
 10/16  10:00:00,302.865575723,25.3947286312,9.33734695664,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/16  11:00:00,325.531806878,25.3947286312,12.50520095,0.0,62.886420148,41.4019203762,11.6724247964,0.0,10.5075,1.16492479639
 10/16  12:00:00,319.88312613,25.3947286312,13.6668497447,0.0,62.886420148,41.4019203762,11.6724068967,0.0,10.5075,1.16490689667
 10/16  13:00:00,326.399147356,25.3947286312,17.7041514738,0.0,62.886420148,41.4019203762,11.672569998,0.0,10.5075,1.16506999797
 10/16  14:00:00,322.430236875,25.3947286312,21.8441008092,0.0,62.886420148,41.4019203762,11.6723300247,0.0,10.5075,1.16483002467
 10/16  15:00:00,320.215920122,25.3947286312,25.0460743905,0.0,62.886420148,41.4019203762,11.6722484317,0.0,10.5075,1.16474843173
 10/16  16:00:00,318.30347331,25.3947286312,24.1549001132,0.0,62.886420148,41.4019203762,11.6722228198,0.0,10.5075,1.16472281981
 10/16  17:00:00,313.031964157,25.3947286312,20.6019511233,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/16  18:00:00,305.934881284,25.3947286312,15.1694759542,0.0,41.9242800987,36.8599292233,10.5048048027,0.0,9.34,1.16480480267
 10/16  19:00:00,299.205726323,25.3947286312,12.8371875156,0.0,41.9242800987,36.8599292233,10.5045541192,0.0,9.34,1.16455411922
 10/16  20:00:00,271.510994288,25.3947286312,10.7189929011,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/16  21:00:00,193.19082312,25.3947286312,8.0467046653,0.0,13.9747600329,18.6919646116,5.83444091316,0.0,4.67,1.16444091316
 10/16  22:00:00,128.37267442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  23:00:00,158.186923054,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  24:00:00,138.123429178,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992258429,0.0,2.335,1.1642258429
 10/17  01:00:00,125.992012834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  02:00:00,124.703345694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  03:00:00,124.084862764,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920535509,0.0,2.335,1.16420535509
 10/17  04:00:00,148.858438374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  05:00:00,147.67509195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  06:00:00,199.522994123,25.3947286312,1.54981834159,0.0,13.9747600329,18.6919646116,6.36210325236,1.67210325236,4.67,0.02
 10/17  07:00:00,198.25630177,25.3947286312,1.13301391198,0.0,13.9747600329,18.6919646116,40.7107045275,34.8763165896,4.67,1.16438793792
 10/17  08:00:00,262.475773669,25.3947286312,3.33955029971,0.0,34.9369000822,32.3179380704,18.5692937543,10.3767937543,8.1725,0.02
 10/17  09:00:00,303.746816119,25.3947286312,8.21919026373,0.0,62.886420148,41.4019203762,11.6721278442,0.0,10.5075,1.1646278442
 10/17  10:00:00,309.609494209,25.3947286312,11.9702413022,0.0,62.886420148,41.4019203762,11.6722489602,0.0,10.5075,1.16474896016
 10/17  11:00:00,327.022901906,25.3947286312,13.5877165762,0.0,62.886420148,41.4019203762,11.6723525076,0.0,10.5075,1.1648525076
 10/17  12:00:00,324.663666472,25.3947286312,17.8198754028,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/17  13:00:00,332.038597271,25.3947286312,22.0604450265,0.0,62.886420148,41.4019203762,11.6725817461,0.0,10.5075,1.16508174609
 10/17  14:00:00,326.921086278,25.3947286312,25.6360624175,0.0,62.886420148,41.4019203762,11.6723735799,0.0,10.5075,1.16487357991
 10/17  15:00:00,323.714957398,25.3947286312,28.5219139654,0.0,62.886420148,41.4019203762,11.6723077165,0.0,10.5075,1.16480771653
 10/17  16:00:00,321.018887481,25.3947286312,27.0189487495,0.0,62.886420148,41.4019203762,11.6722816851,0.0,10.5075,1.16478168505
 10/17  17:00:00,314.745890435,25.3947286312,22.9799390498,0.0,62.886420148,41.4019203762,11.6722719789,0.0,10.5075,1.16477197891
 10/17  18:00:00,306.106601873,25.3947286312,16.118307723,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/17  19:00:00,291.58668229,25.3947286312,14.0108525983,0.0,41.9242800987,36.8599292233,10.5046502127,0.0,9.34,1.16465021274
 10/17  20:00:00,267.341617098,25.3947286312,12.3783728712,0.0,34.9369000822,32.3179380704,9.33707531828,0.0,8.1725,1.16457531828
 10/17  21:00:00,192.878564574,25.3947286312,11.6410865567,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/17  22:00:00,130.355402712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  23:00:00,158.714232315,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930747437,0.0,2.335,1.16430747437
 10/17  24:00:00,138.492608118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  01:00:00,126.713833549,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  02:00:00,125.368929656,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920766482,0.0,2.335,1.16420766482
 10/18  03:00:00,124.583877318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  04:00:00,130.319354465,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  05:00:00,129.072949745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  06:00:00,179.355061267,25.3947286312,1.64039136779,0.0,13.9747600329,18.6919646116,9.08054411466,3.24632476659,4.67,1.16421934807
 10/18  07:00:00,185.807035373,25.3947286312,1.1742506777,0.0,13.9747600329,18.6919646116,39.7387378616,35.0487378616,4.67,0.02
 10/18  08:00:00,262.389957927,25.3947286312,3.57485244458,0.0,34.9369000822,32.3179380704,18.3098972252,8.97291041109,8.1725,1.16448681413
 10/18  09:00:00,307.294662017,25.3947286312,9.61865812876,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/18  10:00:00,311.304333834,25.3947286312,12.5734491622,0.0,62.886420148,41.4019203762,11.6721718926,0.0,10.5075,1.16467189255
 10/18  11:00:00,327.270284693,25.3947286312,13.9754530711,0.0,62.886420148,41.4019203762,11.6723982999,0.0,10.5075,1.16489829989
 10/18  12:00:00,326.098788326,25.3947286312,18.4400952779,0.0,62.886420148,41.4019203762,11.6724125857,0.0,10.5075,1.16491258566
 10/18  13:00:00,336.888880537,25.3947286312,25.0220245105,0.0,62.886420148,41.4019203762,11.6725764431,0.0,10.5075,1.16507644305
 10/18  14:00:00,332.349032454,25.3947286312,28.5055916625,0.0,62.886420148,41.4019203762,11.6722801285,0.0,10.5075,1.16478012849
 10/18  15:00:00,324.89326231,25.3947286312,28.5166600559,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/18  16:00:00,323.580623751,25.3947286312,28.3828708489,0.0,62.886420148,41.4019203762,11.6723672737,0.0,10.5075,1.16486727365
 10/18  17:00:00,316.177741025,25.3947286312,23.488693895,0.0,62.886420148,41.4019203762,11.6723571658,0.0,10.5075,1.1648571658
 10/18  18:00:00,307.200987688,25.3947286312,16.4217833617,0.0,41.9242800987,36.8599292233,10.5047253602,0.0,9.34,1.16472536022
 10/18  19:00:00,297.844480703,25.3947286312,13.0499578463,0.0,41.9242800987,36.8599292233,9.7013553875,0.341355387503,9.34,0.02
 10/18  20:00:00,269.410295896,25.3947286312,10.7478900545,0.0,34.9369000822,32.3179380704,9.33706104188,0.0,8.1725,1.16456104188
 10/18  21:00:00,194.418639188,25.3947286312,9.12464605654,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/18  22:00:00,129.081495417,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937517694,0.0,2.335,1.16437517694
 10/18  23:00:00,157.309957519,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  24:00:00,137.961928078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  01:00:00,127.621699935,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921659411,0.0,2.335,1.16421659411
 10/19  02:00:00,126.508646746,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  03:00:00,125.728186559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  04:00:00,132.858051698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  05:00:00,130.483335793,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923960286,0.0,2.335,1.16423960286
 10/19  06:00:00,179.468421398,25.3947286312,1.68645890137,0.0,13.9747600329,18.6919646116,9.44954604604,4.75954604604,4.67,0.02
 10/19  07:00:00,185.272556025,25.3947286312,1.14543723312,0.0,13.9747600329,18.6919646116,43.3520119629,38.6620119629,4.67,0.02
 10/19  08:00:00,263.6189892,25.3947286312,3.92068391415,0.0,34.9369000822,32.3179380704,17.4570079479,8.1199773975,8.1725,1.16453055038
 10/19  09:00:00,308.134773661,25.3947286312,9.88711708963,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/19  10:00:00,309.147765424,25.3947286312,11.9105539463,0.0,62.886420148,41.4019203762,11.6722835034,0.0,10.5075,1.1647835034
 10/19  11:00:00,327.498999689,25.3947286312,14.0460850952,0.0,62.886420148,41.4019203762,11.6724690444,0.0,10.5075,1.16496904436
 10/19  12:00:00,322.613554312,25.3947286312,15.8738994865,0.0,62.886420148,41.4019203762,11.6724723262,0.0,10.5075,1.16497232615
 10/19  13:00:00,332.512189898,25.3947286312,22.0283146386,0.0,62.886420148,41.4019203762,11.6724245419,0.0,10.5075,1.16492454185
 10/19  14:00:00,331.4395038,25.3947286312,27.5814321196,0.0,62.886420148,41.4019203762,11.6723774614,0.0,10.5075,1.16487746144
 10/19  15:00:00,328.313924618,25.3947286312,30.8721383151,0.0,62.886420148,41.4019203762,11.6722887212,0.0,10.5075,1.1647887212
 10/19  16:00:00,327.103205201,25.3947286312,30.5616891617,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/19  17:00:00,319.516623192,25.3947286312,25.9102098609,0.0,62.886420148,41.4019203762,11.672287792,0.0,10.5075,1.16478779203
 10/19  18:00:00,311.20670808,25.3947286312,18.4343701314,0.0,41.9242800987,36.8599292233,10.5046852976,0.0,9.34,1.16468529764
 10/19  19:00:00,304.158536502,25.3947286312,15.5957671986,0.0,41.9242800987,36.8599292233,10.5045839171,0.0,9.34,1.16458391714
 10/19  20:00:00,275.618208422,25.3947286312,12.5864770692,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/19  21:00:00,196.060084448,25.3947286312,10.1794963541,0.0,13.9747600329,18.6919646116,5.83444538698,0.0,4.67,1.16444538698
 10/19  22:00:00,128.154204864,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  23:00:00,156.588421939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  24:00:00,135.951639688,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924237907,0.0,2.335,1.16424237907
 10/20  01:00:00,125.14017508,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  02:00:00,124.807422852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  03:00:00,124.088175936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  04:00:00,149.524076233,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922376181,0.0,2.335,1.16422376181
 10/20  05:00:00,150.039523863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  06:00:00,203.849603884,25.3947286312,2.65568310283,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/20  07:00:00,205.154250831,25.3947286312,1.91155365703,0.0,13.9747600329,18.6919646116,18.8001739279,12.9657650666,4.67,1.16440886128
 10/20  08:00:00,267.322887805,25.3947286312,4.45400206036,0.0,34.9369000822,32.3179380704,9.89776558314,1.70526558314,8.1725,0.02
 10/20  09:00:00,299.811364119,25.3947286312,7.70566922915,0.0,62.886420148,41.4019203762,11.6721718301,0.0,10.5075,1.1646718301
 10/20  10:00:00,302.850290858,25.3947286312,10.4631079896,0.0,62.886420148,41.4019203762,11.6721627338,0.0,10.5075,1.16466273384
 10/20  11:00:00,322.514004529,25.3947286312,12.4696031567,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/20  12:00:00,320.463712607,25.3947286312,14.7853787669,0.0,62.886420148,41.4019203762,11.6725574025,0.0,10.5075,1.16505740245
 10/20  13:00:00,327.716069563,25.3947286312,17.2022541324,0.0,62.886420148,41.4019203762,11.6725148747,0.0,10.5075,1.1650148747
 10/20  14:00:00,322.429870214,25.3947286312,20.1088779876,0.0,62.886420148,41.4019203762,11.67231216,0.0,10.5075,1.16481216
 10/20  15:00:00,315.127039593,25.3947286312,20.637647455,0.0,62.886420148,41.4019203762,11.6722528926,0.0,10.5075,1.16475289262
 10/20  16:00:00,314.681234466,25.3947286312,20.5941172048,0.0,62.886420148,41.4019203762,11.6722340458,0.0,10.5075,1.16473404581
 10/20  17:00:00,310.981601194,25.3947286312,18.1209014068,0.0,62.886420148,41.4019203762,11.6722316669,0.0,10.5075,1.16473166693
 10/20  18:00:00,306.585504756,25.3947286312,14.5019937844,0.0,41.9242800987,36.8599292233,9.69705758892,0.337057588922,9.34,0.02
 10/20  19:00:00,292.678815198,25.3947286312,12.8071221995,0.0,41.9242800987,36.8599292233,10.5046153142,0.0,9.34,1.16461531417
 10/20  20:00:00,265.390643228,25.3947286312,10.6269264344,0.0,34.9369000822,32.3179380704,9.33704644565,0.0,8.1725,1.16454644565
 10/20  21:00:00,191.425095733,25.3947286312,9.41958321717,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/20  22:00:00,133.140892048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  23:00:00,161.371396262,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928018275,0.0,2.335,1.16428018275
 10/20  24:00:00,142.643641064,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/21  01:00:00,129.59729015,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  02:00:00,128.198888901,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554939111,0.0,1.75125,1.16429939111
 10/21  03:00:00,126.859723396,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  04:00:00,133.611657302,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  05:00:00,131.555912496,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549978773,0.0,1.75125,1.16424978773
 10/21  06:00:00,169.013843989,25.3947286312,1.82768670705,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 10/21  07:00:00,176.931983139,25.3947286312,1.27804115099,0.0,6.98738001645,14.1499734587,25.5265845554,22.0040845554,3.5025,0.02
 10/21  08:00:00,237.081587175,25.3947286312,2.65794433737,0.0,20.9621400493,23.2339557645,14.9531127466,7.95111097474,5.8375,1.16450177183
 10/21  09:00:00,270.642216005,25.3947286312,7.42189645258,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/21  10:00:00,305.997993452,25.3947286312,12.1467788592,0.0,62.886420148,41.4019203762,11.6722995546,0.0,10.5075,1.16479955459
 10/21  11:00:00,325.857133998,25.3947286312,13.7013101975,0.0,62.886420148,41.4019203762,11.6723489383,0.0,10.5075,1.16484893829
 10/21  12:00:00,319.42139931,25.3947286312,14.0706125505,0.0,62.886420148,41.4019203762,11.6725380758,0.0,10.5075,1.16503807584
 10/21  13:00:00,325.019467101,25.3947286312,16.1545030572,0.0,62.886420148,41.4019203762,11.6725003624,0.0,10.5075,1.16500036242
 10/21  14:00:00,317.695735068,25.3947286312,17.8452245126,0.0,62.886420148,41.4019203762,11.6724140285,0.0,10.5075,1.16491402852
 10/21  15:00:00,314.905738348,25.3947286312,20.6319823884,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/21  16:00:00,312.601730267,25.3947286312,19.8625711625,0.0,62.886420148,41.4019203762,11.6723910364,0.0,10.5075,1.16489103644
 10/21  17:00:00,306.186516147,25.3947286312,16.3101818698,0.0,62.886420148,41.4019203762,11.6723637321,0.0,10.5075,1.16486373212
 10/21  18:00:00,283.1971615,25.3947286312,10.7069119048,0.0,34.9369000822,32.3179380704,10.4671539833,1.1298545632,8.1725,1.16479942007
 10/21  19:00:00,245.043447072,25.3947286312,7.13949729979,0.0,20.9621400493,23.2339557645,6.72322699776,0.865726997761,5.8375,0.02
 10/21  20:00:00,227.068518223,25.3947286312,5.75443375343,0.0,20.9621400493,23.2339557645,7.00210816742,0.0,5.8375,1.16460816742
 10/21  21:00:00,168.05501633,25.3947286312,3.00633290211,0.0,6.98738001645,14.1499734587,4.66694981514,0.0,3.5025,1.16444981514
 10/21  22:00:00,119.658626834,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  23:00:00,149.401545372,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  24:00:00,125.158021357,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554517771,0.0,1.75125,1.16429517771
 10/22  01:00:00,114.182606874,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  02:00:00,111.544270085,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  03:00:00,108.027227164,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550368309,0.0,1.75125,1.16425368309
 10/22  04:00:00,112.474163506,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  05:00:00,110.444084297,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  06:00:00,145.684135474,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,94.4073666839,89.7406194402,3.5025,1.16424724367
 10/22  07:00:00,148.830671592,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,126.127524384,122.605024384,3.5025,0.02
 10/22  08:00:00,184.653641888,25.3947286312,0.160032931036,0.0,6.98738001645,14.1499734587,89.0439843711,85.5214843711,3.5025,0.02
 10/22  09:00:00,169.95530134,25.3947286312,0.521549202995,0.0,6.98738001645,14.1499734587,49.2026877061,44.5358428728,3.5025,1.16434483335
 10/22  10:00:00,208.661339029,25.3947286312,2.01039167097,0.0,27.9495200658,27.7759469175,11.241736307,4.21673630701,7.005,0.02
 10/22  11:00:00,238.126582508,25.3947286312,3.19495027714,0.0,27.9495200658,27.7759469175,8.16953137049,0.0,7.005,1.16453137049
 10/22  12:00:00,257.105748443,25.3947286312,6.30280916702,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/22  13:00:00,257.269231643,25.3947286312,8.14284998371,0.0,41.9242800987,36.8599292233,10.504708722,0.0,9.34,1.16470872202
 10/22  14:00:00,252.284968172,25.3947286312,9.68556896625,0.0,41.9242800987,36.8599292233,10.5046593107,0.0,9.34,1.16465931073
 10/22  15:00:00,248.429681735,25.3947286312,10.8407576089,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/22  16:00:00,247.956764834,25.3947286312,11.2809626124,0.0,41.9242800987,36.8599292233,10.5046742077,0.0,9.34,1.16467420773
 10/22  17:00:00,215.405631753,25.3947286312,8.78845605743,0.0,27.9495200658,27.7759469175,8.57467972602,0.405058903283,7.005,1.16462082273
 10/22  18:00:00,224.693497153,25.3947286312,4.96615169342,0.0,13.9747600329,18.6919646116,5.80262135517,1.11262135517,4.67,0.02
 10/22  19:00:00,215.193268363,25.3947286312,2.98137620197,0.0,13.9747600329,18.6919646116,6.54893446782,0.714434165243,4.67,1.16450030258
 10/22  20:00:00,201.251866153,25.3947286312,2.23641945583,0.0,13.9747600329,18.6919646116,6.87424137364,2.18424137364,4.67,0.02
 10/22  21:00:00,178.049079179,25.3947286312,2.11147789288,0.0,13.9747600329,18.6919646116,5.83442822026,0.0,4.67,1.16442822026
 10/22  22:00:00,115.875876379,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  23:00:00,145.293292651,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  24:00:00,121.446150129,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547819779,0.0,1.75125,1.16422819779
 10/23  01:00:00,113.424063365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  02:00:00,112.985700186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  03:00:00,112.794430519,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919133208,0.0,2.335,1.16419133208
 10/23  04:00:00,120.969124307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  05:00:00,121.671023795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  06:00:00,175.057162156,25.3947286312,0.989138440876,0.0,13.9747600329,18.6919646116,21.1757388685,16.4857388685,4.67,0.02
 10/23  07:00:00,185.621303839,25.3947286312,0.926308428822,0.0,13.9747600329,18.6919646116,47.003958245,41.1696084477,4.67,1.16434979729
 10/23  08:00:00,262.775548701,25.3947286312,2.95582633507,0.0,34.9369000822,32.3179380704,19.8778958371,11.6853958371,8.1725,0.02
 10/23  09:00:00,299.522190406,25.3947286312,5.93649631931,0.0,62.886420148,41.4019203762,11.6720742179,0.0,10.5075,1.16457421791
 10/23  10:00:00,300.053816589,25.3947286312,7.74283404368,0.0,62.886420148,41.4019203762,11.6722131761,0.0,10.5075,1.16471317612
 10/23  11:00:00,321.996777466,25.3947286312,10.7810785862,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/23  12:00:00,319.439128556,25.3947286312,13.0552514447,0.0,62.886420148,41.4019203762,11.6726194507,0.0,10.5075,1.16511945069
 10/23  13:00:00,323.204040244,25.3947286312,13.9061975523,0.0,62.886420148,41.4019203762,11.6725842254,0.0,10.5075,1.16508422537
 10/23  14:00:00,316.799020282,25.3947286312,14.7074131802,0.0,62.886420148,41.4019203762,11.6723873494,0.0,10.5075,1.16488734943
 10/23  15:00:00,317.506449105,25.3947286312,20.0208526316,0.0,62.886420148,41.4019203762,11.6723348726,0.0,10.5075,1.16483487259
 10/23  16:00:00,320.733639341,25.3947286312,22.7838366468,0.0,62.886420148,41.4019203762,11.6723230792,0.0,10.5075,1.16482307923
 10/23  17:00:00,316.940281817,25.3947286312,19.9994590875,0.0,62.886420148,41.4019203762,11.6723279825,0.0,10.5075,1.16482798251
 10/23  18:00:00,310.138078991,25.3947286312,15.0739515026,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/23  19:00:00,301.49548095,25.3947286312,12.3666787749,0.0,41.9242800987,36.8599292233,10.8344386481,0.329867504074,9.34,1.16457114407
 10/23  20:00:00,273.170970941,25.3947286312,10.093222651,0.0,34.9369000822,32.3179380704,9.33715463192,0.0,8.1725,1.16465463192
 10/23  21:00:00,195.756702622,25.3947286312,8.25147935457,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/23  22:00:00,132.039369441,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930353402,0.0,2.335,1.16430353402
 10/23  23:00:00,161.174220447,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  24:00:00,141.251464343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  01:00:00,130.175147466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  02:00:00,129.300889073,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922784498,0.0,2.335,1.16422784498
 10/24  03:00:00,128.378054742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  04:00:00,153.677637818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  05:00:00,151.940039563,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  06:00:00,201.249749654,25.3947286312,1.84569207138,0.0,13.9747600329,18.6919646116,5.83424576205,0.0,4.67,1.16424576205
 10/24  07:00:00,194.613099974,25.3947286312,1.04434844324,0.0,13.9747600329,18.6919646116,31.4896277168,26.7996277168,4.67,0.02
 10/24  08:00:00,250.493615153,25.3947286312,2.24952985379,0.0,34.9369000822,32.3179380704,31.7218000258,22.384824658,8.1725,1.16447536777
 10/24  09:00:00,281.113423298,25.3947286312,4.07312547333,0.0,62.886420148,41.4019203762,12.7840126723,2.2565126723,10.5075,0.02
 10/24  10:00:00,277.454045069,25.3947286312,5.4053577304,0.0,62.886420148,41.4019203762,11.6722940695,0.0,10.5075,1.16479406955
 10/24  11:00:00,303.838239595,25.3947286312,7.19595463522,0.0,62.886420148,41.4019203762,11.6725398676,0.0,10.5075,1.16503986757
 10/24  12:00:00,292.670249257,25.3947286312,8.52719630815,0.0,62.886420148,41.4019203762,11.6725700942,0.0,10.5075,1.16507009418
 10/24  13:00:00,291.310316876,25.3947286312,9.85009085671,0.0,62.886420148,41.4019203762,11.6725318558,0.0,10.5075,1.1650318558
 10/24  14:00:00,285.701964037,25.3947286312,11.4633838518,0.0,62.886420148,41.4019203762,11.6722752562,0.0,10.5075,1.16477525616
 10/24  15:00:00,282.615067949,25.3947286312,13.7129453863,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/24  16:00:00,281.1841216,25.3947286312,14.1414276613,0.0,62.886420148,41.4019203762,11.6723891117,0.0,10.5075,1.16488911171
 10/24  17:00:00,275.646565397,25.3947286312,12.8785226695,0.0,62.886420148,41.4019203762,11.6723908174,0.0,10.5075,1.1648908174
 10/24  18:00:00,271.650791348,25.3947286312,9.40780394679,0.0,41.9242800987,36.8599292233,11.6313209159,1.12653608646,9.34,1.16478482941
 10/24  19:00:00,253.492815146,25.3947286312,7.35487887728,0.0,41.9242800987,36.8599292233,10.0369367185,0.676936718523,9.34,0.02
 10/24  20:00:00,220.477650003,25.3947286312,5.06752908698,0.0,34.9369000822,32.3179380704,11.0655570491,1.72840141198,8.1725,1.16465563709
 10/24  21:00:00,155.042603037,25.3947286312,2.12532979965,0.0,13.9747600329,18.6919646116,6.67344871094,0.838939300883,4.67,1.16450941005
 10/24  22:00:00,102.270270416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  23:00:00,133.649412887,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  24:00:00,106.679841235,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919209615,0.0,2.335,1.16419209615
 10/25  01:00:00,97.2370607256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  02:00:00,96.5734925385,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  03:00:00,96.635366094,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  04:00:00,104.001088034,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923972403,0.0,2.335,1.16423972403
 10/25  05:00:00,103.322066445,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  06:00:00,152.83284505,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,100.902029951,96.2120299511,4.67,0.02
 10/25  07:00:00,158.359669258,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,120.827706422,114.993337303,4.67,1.16436911903
 10/25  08:00:00,237.13785337,25.3947286312,1.072489682,0.0,34.9369000822,32.3179380704,80.7130397086,72.5205397086,8.1725,0.02
 10/25  09:00:00,279.102344739,25.3947286312,3.27461442813,0.0,62.886420148,41.4019203762,23.9853402053,12.3131936303,10.5075,1.164646575
 10/25  10:00:00,285.603284504,25.3947286312,5.48221207694,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/25  11:00:00,315.208717816,25.3947286312,7.35351337895,0.0,62.886420148,41.4019203762,11.672558535,0.0,10.5075,1.16505853501
 10/25  12:00:00,309.675169465,25.3947286312,9.08190312005,0.0,62.886420148,41.4019203762,11.6725636244,0.0,10.5075,1.1650636244
 10/25  13:00:00,312.415821935,25.3947286312,10.3626809508,0.0,62.886420148,41.4019203762,11.6725335506,0.0,10.5075,1.16503355062
 10/25  14:00:00,305.99995855,25.3947286312,11.5156075717,0.0,62.886420148,41.4019203762,11.6723403081,0.0,10.5075,1.16484030809
 10/25  15:00:00,301.624607511,25.3947286312,12.2032701591,0.0,62.886420148,41.4019203762,11.6722922831,0.0,10.5075,1.16479228311
 10/25  16:00:00,301.490112947,25.3947286312,12.4634912046,0.0,62.886420148,41.4019203762,11.6722853445,0.0,10.5075,1.16478534446
 10/25  17:00:00,300.916983729,25.3947286312,12.4500014982,0.0,62.886420148,41.4019203762,11.6722951929,0.0,10.5075,1.16479519295
 10/25  18:00:00,303.151137488,25.3947286312,10.9234810828,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/25  19:00:00,294.60767349,25.3947286312,9.83085977413,0.0,41.9242800987,36.8599292233,10.5046882167,0.0,9.34,1.16468821674
 10/25  20:00:00,266.461930183,25.3947286312,7.97560343941,0.0,34.9369000822,32.3179380704,9.33712939711,0.0,8.1725,1.16462939711
 10/25  21:00:00,190.108509043,25.3947286312,5.54521632061,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/25  22:00:00,127.658520533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  23:00:00,157.303428355,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929160337,0.0,2.335,1.16429160337
 10/25  24:00:00,136.751658882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  01:00:00,125.653126912,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  02:00:00,124.297181616,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920459385,0.0,2.335,1.16420459385
 10/26  03:00:00,123.115381331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  04:00:00,130.685469735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  05:00:00,130.571752403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  06:00:00,181.568557231,25.3947286312,1.67646884197,0.0,13.9747600329,18.6919646116,7.45411221705,1.61987268858,4.67,1.16423952847
 10/26  07:00:00,189.067037781,25.3947286312,1.18256583791,0.0,13.9747600329,18.6919646116,39.6312593371,34.9412593371,4.67,0.02
 10/26  08:00:00,264.56992774,25.3947286312,3.59249410529,0.0,34.9369000822,32.3179380704,18.6200605658,9.28310258613,8.1725,1.16445797966
 10/26  09:00:00,306.209086823,25.3947286312,8.50601356703,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/26  10:00:00,311.038871579,25.3947286312,11.9994542713,0.0,62.886420148,41.4019203762,11.6722832391,0.0,10.5075,1.16478323915
 10/26  11:00:00,311.7915233,25.3947286312,8.60116158659,0.0,62.886420148,41.4019203762,12.6084552217,0.93591607973,10.5075,1.16503914195
 10/26  12:00:00,293.204319185,25.3947286312,6.02096957506,0.0,62.886420148,41.4019203762,11.6725715402,0.0,10.5075,1.16507154023
 10/26  13:00:00,294.055424711,25.3947286312,6.58807707173,0.0,62.886420148,41.4019203762,11.6725382215,0.0,10.5075,1.16503822152
 10/26  14:00:00,291.885965611,25.3947286312,8.15705579095,0.0,62.886420148,41.4019203762,11.6722849476,0.0,10.5075,1.16478494756
 10/26  15:00:00,292.096003292,25.3947286312,9.62090396854,0.0,62.886420148,41.4019203762,11.6722110852,0.0,10.5075,1.16471108522
 10/26  16:00:00,293.423943699,25.3947286312,10.1708338309,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/26  17:00:00,291.73202662,25.3947286312,9.83766538538,0.0,62.886420148,41.4019203762,11.6724109138,0.0,10.5075,1.16491091379
 10/26  18:00:00,293.522747317,25.3947286312,8.23217480815,0.0,41.9242800987,36.8599292233,10.5048089974,0.0,9.34,1.16480899738
 10/26  19:00:00,282.788272498,25.3947286312,6.89409921174,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/26  20:00:00,254.702438937,25.3947286312,5.15996672747,0.0,34.9369000822,32.3179380704,9.33718337123,0.0,8.1725,1.16468337123
 10/26  21:00:00,182.287664543,25.3947286312,2.86406471549,0.0,13.9747600329,18.6919646116,5.83454023584,0.0,4.67,1.16454023584
 10/26  22:00:00,123.493997636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  23:00:00,153.550270998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  24:00:00,131.640528315,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922317407,0.0,2.335,1.16422317407
 10/27  01:00:00,121.513859547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  02:00:00,120.535806812,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  03:00:00,119.862979438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  04:00:00,144.600518782,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920916147,0.0,2.335,1.16420916147
 10/27  05:00:00,144.144463332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  06:00:00,195.848462428,25.3947286312,0.830096592184,0.0,13.9747600329,18.6919646116,22.1083013476,17.4183013476,4.67,0.02
 10/27  07:00:00,195.413069142,25.3947286312,0.721601586789,0.0,13.9747600329,18.6919646116,57.6229178959,51.7885136034,4.67,1.16440429249
 10/27  08:00:00,256.04756455,25.3947286312,1.87975943941,0.0,34.9369000822,32.3179380704,45.7131178344,37.5206178344,8.1725,0.02
 10/27  09:00:00,287.525416423,25.3947286312,3.87844238943,0.0,62.886420148,41.4019203762,22.711847511,11.0398022519,10.5075,1.16454525909
 10/27  10:00:00,286.201139997,25.3947286312,4.76486555289,0.0,62.886420148,41.4019203762,12.1216528107,0.449457453977,10.5075,1.16469535674
 10/27  11:00:00,309.907609044,25.3947286312,6.29826818081,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/27  12:00:00,306.222033621,25.3947286312,8.55504548672,0.0,62.886420148,41.4019203762,11.67261753,0.0,10.5075,1.16511753002
 10/27  13:00:00,314.081282889,25.3947286312,11.0604260483,0.0,62.886420148,41.4019203762,11.6725923227,0.0,10.5075,1.16509232272
 10/27  14:00:00,312.697801128,25.3947286312,13.4570794059,0.0,62.886420148,41.4019203762,11.672403013,0.0,10.5075,1.16490301299
 10/27  15:00:00,309.828403022,25.3947286312,14.5435228632,0.0,62.886420148,41.4019203762,11.6723595334,0.0,10.5075,1.16485953344
 10/27  16:00:00,308.33714483,25.3947286312,14.3798460955,0.0,62.886420148,41.4019203762,11.6723572917,0.0,10.5075,1.16485729167
 10/27  17:00:00,307.063176059,25.3947286312,14.121425657,0.0,62.886420148,41.4019203762,11.6723719965,0.0,10.5075,1.16487199651
 10/27  18:00:00,307.788535454,25.3947286312,12.0547388899,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/27  19:00:00,289.750947383,25.3947286312,10.5082831275,0.0,41.9242800987,36.8599292233,10.5046212815,0.0,9.34,1.16462128147
 10/27  20:00:00,262.967789883,25.3947286312,8.58845075333,0.0,34.9369000822,32.3179380704,9.33706932497,0.0,8.1725,1.16456932497
 10/27  21:00:00,187.332705053,25.3947286312,6.20534256339,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/27  22:00:00,131.24809542,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993657367,0.0,2.335,1.1643657367
 10/27  23:00:00,159.927770653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  24:00:00,140.912506961,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/28  01:00:00,127.534935212,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552950529,0.0,1.75125,1.16427950529
 10/28  02:00:00,125.597096584,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  03:00:00,124.430179944,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  04:00:00,132.028928663,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  05:00:00,131.789586446,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547694786,0.0,1.75125,1.16422694786
 10/28  06:00:00,170.721720272,25.3947286312,1.55285607247,0.0,6.98738001645,14.1499734587,3.56294735434,0.040447354341,3.5025,0.02
 10/28  07:00:00,180.097642576,25.3947286312,1.20030382399,0.0,6.98738001645,14.1499734587,21.0235694888,16.356657348,3.5025,1.16441214072
 10/28  08:00:00,239.121154267,25.3947286312,2.39889638498,0.0,20.9621400493,23.2339557645,11.001736689,5.14423668899,5.8375,0.02
 10/28  09:00:00,270.819790083,25.3947286312,6.75055958178,0.0,41.9242800987,36.8599292233,10.5045750343,0.0,9.34,1.16457503434
 10/28  10:00:00,309.239158564,25.3947286312,12.8545749798,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/28  11:00:00,323.799338962,25.3947286312,12.8959999686,0.0,62.886420148,41.4019203762,11.6723849878,0.0,10.5075,1.16488498785
 10/28  12:00:00,312.391504088,25.3947286312,11.375476831,0.0,62.886420148,41.4019203762,11.6725821247,0.0,10.5075,1.16508212469
 10/28  13:00:00,315.022920278,25.3947286312,12.099348297,0.0,62.886420148,41.4019203762,11.6725589934,0.0,10.5075,1.16505899342
 10/28  14:00:00,313.090392726,25.3947286312,14.8007397394,0.0,62.886420148,41.4019203762,11.672328911,0.0,10.5075,1.16482891099
 10/28  15:00:00,312.151627327,25.3947286312,18.595151946,0.0,62.886420148,41.4019203762,11.6723436167,0.0,10.5075,1.1648436167
 10/28  16:00:00,311.496311488,25.3947286312,19.0181706604,0.0,62.886420148,41.4019203762,11.6723413426,0.0,10.5075,1.16484134261
 10/28  17:00:00,306.131111976,25.3947286312,15.8654350983,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/28  18:00:00,288.262095825,25.3947286312,10.7638797574,0.0,34.9369000822,32.3179380704,9.94322662234,0.605932795805,8.1725,1.16479382654
 10/28  19:00:00,249.991750688,25.3947286312,7.85556987045,0.0,20.9621400493,23.2339557645,7.31829226953,0.316181890064,5.8375,1.16461037946
 10/28  20:00:00,232.915386766,25.3947286312,6.70489830175,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 10/28  21:00:00,174.296262607,25.3947286312,4.64083513039,0.0,6.98738001645,14.1499734587,4.66703187912,0.0,3.5025,1.16453187912
 10/28  22:00:00,125.35570896,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  23:00:00,154.167400976,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560044164,0.0,1.75125,1.16435044164
 10/28  24:00:00,132.545255914,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  01:00:00,121.045756069,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  02:00:00,119.685942471,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554498831,0.0,1.75125,1.16429498831
 10/29  03:00:00,117.563413359,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  04:00:00,123.233082159,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  05:00:00,120.814265464,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551374246,0.0,1.75125,1.16426374246
 10/29  06:00:00,157.873554005,25.3947286312,0.242943986105,0.0,6.98738001645,14.1499734587,33.1528775448,29.6303775448,3.5025,0.02
 10/29  07:00:00,163.899956662,25.3947286312,0.128257618763,0.0,6.98738001645,14.1499734587,72.0776721368,68.5551721368,3.5025,0.02
 10/29  08:00:00,192.742935093,25.3947286312,0.265795101141,0.0,6.98738001645,14.1499734587,70.1303863776,65.4635312058,3.5025,1.16435517175
 10/29  09:00:00,170.807016961,25.3947286312,0.240013528322,0.0,6.98738001645,14.1499734587,67.1516726637,63.6291726637,3.5025,0.02
 10/29  10:00:00,204.709459313,25.3947286312,1.08357640824,0.0,27.9495200658,27.7759469175,56.0412415652,47.8718976775,7.005,1.16434388772
 10/29  11:00:00,231.715585867,25.3947286312,1.15272886908,0.0,27.9495200658,27.7759469175,46.6577882883,39.6327882883,7.005,0.02
 10/29  12:00:00,248.948918042,25.3947286312,2.62983424305,0.0,41.9242800987,36.8599292233,27.7780105193,17.2733295133,9.34,1.16468100596
 10/29  13:00:00,252.875341897,25.3947286312,3.41245750652,0.0,41.9242800987,36.8599292233,11.4350732446,0.930384698293,9.34,1.16468854634
 10/29  14:00:00,251.964581179,25.3947286312,4.33661362202,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 10/29  15:00:00,251.22580795,25.3947286312,5.43475623382,0.0,41.9242800987,36.8599292233,10.5046549924,0.0,9.34,1.16465499244
 10/29  16:00:00,253.038337734,25.3947286312,6.13142195621,0.0,41.9242800987,36.8599292233,10.504693501,0.0,9.34,1.16469350103
 10/29  17:00:00,222.147155084,25.3947286312,4.19720814749,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 10/29  18:00:00,232.445630809,25.3947286312,2.17577529667,0.0,13.9747600329,18.6919646116,5.83446383025,0.0,4.67,1.16446383025
 10/29  19:00:00,222.714238444,25.3947286312,1.7177887731,0.0,13.9747600329,18.6919646116,8.18380276092,3.49380276092,4.67,0.02
 10/29  20:00:00,209.403541283,25.3947286312,1.51822766982,0.0,13.9747600329,18.6919646116,14.0479468015,8.21346800441,4.67,1.16447879708
 10/29  21:00:00,183.058775879,25.3947286312,1.5835489467,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 10/29  22:00:00,122.523099895,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155237697,0.0,1.75125,1.1642737697
 10/29  23:00:00,151.986833958,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  24:00:00,129.480214073,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/30  01:00:00,121.695903031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  02:00:00,120.411293867,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926421891,0.0,2.335,1.16426421891
 10/30  03:00:00,119.802571903,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  04:00:00,127.74864379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  05:00:00,127.399784799,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922536505,0.0,2.335,1.16422536505
 10/30  06:00:00,176.753044974,25.3947286312,0.65056618025,0.0,13.9747600329,18.6919646116,24.8460389415,20.1560389415,4.67,0.02
 10/30  07:00:00,183.084266574,25.3947286312,0.542769858428,0.0,13.9747600329,18.6919646116,63.9300110837,59.2400110837,4.67,0.02
 10/30  08:00:00,252.832268794,25.3947286312,1.37316740201,0.0,34.9369000822,32.3179380704,58.6737383651,49.3367606035,8.1725,1.16447776164
 10/30  09:00:00,282.515259369,25.3947286312,2.95265262496,0.0,62.886420148,41.4019203762,37.382410495,26.854910495,10.5075,0.02
 10/30  10:00:00,279.180004717,25.3947286312,3.43364152876,0.0,62.886420148,41.4019203762,23.4849244424,11.812660001,10.5075,1.16476444134
 10/30  11:00:00,302.082162232,25.3947286312,4.1246866836,0.0,62.886420148,41.4019203762,11.6724849144,0.0,10.5075,1.16498491438
 10/30  12:00:00,292.269548087,25.3947286312,4.72159815439,0.0,62.886420148,41.4019203762,11.6725174681,0.0,10.5075,1.16501746813
 10/30  13:00:00,293.102825408,25.3947286312,5.31769399691,0.0,62.886420148,41.4019203762,11.6724969059,0.0,10.5075,1.16499690586
 10/30  14:00:00,290.200427658,25.3947286312,6.50084020234,0.0,62.886420148,41.4019203762,11.6722815446,0.0,10.5075,1.16478154461
 10/30  15:00:00,288.736491313,25.3947286312,7.673057331,0.0,62.886420148,41.4019203762,11.672230487,0.0,10.5075,1.16473048703
 10/30  16:00:00,289.972517775,25.3947286312,8.20525283103,0.0,62.886420148,41.4019203762,11.6722384944,0.0,10.5075,1.16473849443
 10/30  17:00:00,288.200267372,25.3947286312,7.85594891663,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/30  18:00:00,290.928924438,25.3947286312,6.51988645548,0.0,41.9242800987,36.8599292233,10.5046859878,0.0,9.34,1.16468598783
 10/30  19:00:00,281.232028098,25.3947286312,5.50927479424,0.0,41.9242800987,36.8599292233,10.5046285203,0.0,9.34,1.16462852033
