Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/30  20:00:00,253.012313492,25.3947286312,4.00734232969,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 10/30  21:00:00,181.188993303,25.3947286312,2.14642130091,0.0,13.9747600329,18.6919646116,5.83453921836,0.0,4.67,1.16453921836
 10/30  22:00:00,122.968723311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  23:00:00,152.80987523,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924405216,0.0,2.335,1.16424405216
 10/30  24:00:00,129.152316166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  01:00:00,117.616599285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  02:00:00,115.124518308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  03:00:00,112.861814867,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919366481,0.0,2.335,1.16419366481
 10/31  04:00:00,134.66437222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  05:00:00,132.822395994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  06:00:00,183.015248943,25.3947286312,0.19799282269,0.0,13.9747600329,18.6919646116,61.2811801811,55.446957356,4.67,1.16422282504
 10/31  07:00:00,180.262974707,25.3947286312,0.182355402312,0.0,13.9747600329,18.6919646116,93.0966874274,88.4066874274,4.67,0.02
 10/31  08:00:00,240.288664055,25.3947286312,0.878403330872,0.0,34.9369000822,32.3179380704,84.7490945405,76.5565945405,8.1725,0.02
 10/31  09:00:00,268.064537885,25.3947286312,1.97419288825,0.0,62.886420148,41.4019203762,68.134619344,56.4624656867,10.5075,1.16465365732
 10/31  10:00:00,261.900806861,25.3947286312,2.31042445452,0.0,62.886420148,41.4019203762,55.6816264508,44.0093375605,10.5075,1.16478889033
 10/31  11:00:00,290.934623958,25.3947286312,2.88033861167,0.0,62.886420148,41.4019203762,32.4113650059,20.7389752938,10.5075,1.16488971215
 10/31  12:00:00,277.306636029,25.3947286312,3.11458542083,0.0,62.886420148,41.4019203762,25.9671971768,14.2947579149,10.5075,1.16493926189
 10/31  13:00:00,276.766569001,25.3947286312,3.4114878939,0.0,62.886420148,41.4019203762,19.144421053,7.47200268844,10.5075,1.1649183646
 10/31  14:00:00,273.502389731,25.3947286312,3.75611857336,0.0,62.886420148,41.4019203762,11.6723676449,0.0,10.5075,1.16486764494
 10/31  15:00:00,272.059825747,25.3947286312,4.239330897,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 10/31  16:00:00,272.681697836,25.3947286312,4.32058195483,0.0,62.886420148,41.4019203762,11.6723059716,0.0,10.5075,1.16480597156
 10/31  17:00:00,270.909948601,25.3947286312,4.06847003571,0.0,62.886420148,41.4019203762,12.0206398823,0.348315026742,10.5075,1.16482485556
 10/31  18:00:00,276.025427349,25.3947286312,3.28845952479,0.0,41.9242800987,36.8599292233,22.0540402264,11.5493071161,9.34,1.16473311031
 10/31  19:00:00,259.367464432,25.3947286312,2.92353733381,0.0,41.9242800987,36.8599292233,33.5550753157,24.1950753157,9.34,0.02
 10/31  20:00:00,232.086485254,25.3947286312,2.11178975304,0.0,34.9369000822,32.3179380704,45.1930598416,35.85594357,8.1725,1.16461627158
 10/31  21:00:00,165.977745528,25.3947286312,0.669407146313,0.0,13.9747600329,18.6919646116,18.5646336338,12.7301529748,4.67,1.16448065903
 10/31  22:00:00,115.830949247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  23:00:00,148.466647621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  24:00:00,125.899985786,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922758238,0.0,2.335,1.16422758238
 11/01  01:00:00,118.456450707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  02:00:00,121.455370983,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  03:00:00,124.226906823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  04:00:00,135.304455313,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921687539,0.0,2.335,1.16421687539
 11/01  05:00:00,136.441677565,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  06:00:00,188.327997147,25.3947286312,2.2137140545,0.0,13.9747600329,18.6919646116,8.41138164066,3.72138164066,4.67,0.02
 11/01  07:00:00,204.754278607,25.3947286312,1.76317587039,0.0,13.9747600329,18.6919646116,23.9659253984,18.1315694003,4.67,1.16435599806
 11/01  08:00:00,275.235595511,25.3947286312,4.54660655076,0.0,34.9369000822,32.3179380704,12.2899475846,4.09744758461,8.1725,0.02
 11/01  09:00:00,310.069270469,25.3947286312,7.69958320263,0.0,62.886420148,41.4019203762,11.6721536515,0.0,10.5075,1.16465365151
 11/01  10:00:00,316.49876244,25.3947286312,11.7438713092,0.0,62.886420148,41.4019203762,11.6721736699,0.0,10.5075,1.16467366993
 11/01  11:00:00,331.564372178,25.3947286312,15.4422255711,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/01  12:00:00,333.841590509,25.3947286312,16.7306728587,0.0,62.886420148,41.4019203762,11.6726156499,0.0,10.5075,1.16511564989
 11/01  13:00:00,321.28254671,25.3947286312,12.0982322021,0.0,62.886420148,41.4019203762,12.7799601454,1.10735717213,10.5075,1.16510297325
 11/01  14:00:00,301.146079553,25.3947286312,8.19826732488,0.0,62.886420148,41.4019203762,11.7852606069,0.112837344621,10.5075,1.16492326224
 11/01  15:00:00,292.509921667,25.3947286312,8.37512819234,0.0,62.886420148,41.4019203762,11.6723908821,0.0,10.5075,1.1648908821
 11/01  16:00:00,293.628529266,25.3947286312,8.85990512706,0.0,62.886420148,41.4019203762,11.6724005676,0.0,10.5075,1.16490056756
 11/01  17:00:00,293.667002747,25.3947286312,8.80480331521,0.0,62.886420148,41.4019203762,11.6722090838,0.0,10.5075,1.16470908381
 11/01  18:00:00,298.377377141,25.3947286312,7.8791424362,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/01  19:00:00,291.333968344,25.3947286312,7.24216384761,0.0,41.9242800987,36.8599292233,10.5046844691,0.0,9.34,1.16468446907
 11/01  20:00:00,265.077582229,25.3947286312,5.84868189317,0.0,34.9369000822,32.3179380704,9.33714267632,0.0,8.1725,1.16464267632
 11/01  21:00:00,189.575252274,25.3947286312,3.72782596855,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/01  22:00:00,130.442584339,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935455873,0.0,2.335,1.16435455873
 11/01  23:00:00,160.202849418,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  24:00:00,141.16185118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  01:00:00,131.324571518,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923928257,0.0,2.335,1.16423928257
 11/02  02:00:00,132.046251457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  03:00:00,132.963692351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  04:00:00,142.499443617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  05:00:00,140.888800094,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920491612,0.0,2.335,1.16420491612
 11/02  06:00:00,192.659014826,25.3947286312,4.19709500746,0.0,13.9747600329,18.6919646116,5.8972579331,1.2072579331,4.67,0.02
 11/02  07:00:00,206.549451983,25.3947286312,2.38422166121,0.0,13.9747600329,18.6919646116,14.0508337787,9.36083377871,4.67,0.02
 11/02  08:00:00,277.375641156,25.3947286312,5.70439240847,0.0,34.9369000822,32.3179380704,9.70713246722,0.370105478002,8.1725,1.16452698922
 11/02  09:00:00,315.586801499,25.3947286312,11.4183033721,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/02  10:00:00,319.325248654,25.3947286312,14.3837904792,0.0,62.886420148,41.4019203762,11.6723224841,0.0,10.5075,1.16482248411
 11/02  11:00:00,334.208310599,25.3947286312,18.1300116552,0.0,62.886420148,41.4019203762,11.6725522443,0.0,10.5075,1.1650522443
 11/02  12:00:00,334.713889804,25.3947286312,18.6043066115,0.0,62.886420148,41.4019203762,11.6725925803,0.0,10.5075,1.16509258034
 11/02  13:00:00,332.637537067,25.3947286312,17.4714225782,0.0,62.886420148,41.4019203762,12.0347281026,0.36214865895,10.5075,1.16507944367
 11/02  14:00:00,325.64875352,25.3947286312,17.7107060861,0.0,62.886420148,41.4019203762,11.6723695465,0.0,10.5075,1.16486954645
 11/02  15:00:00,321.747307329,25.3947286312,19.0207933641,0.0,62.886420148,41.4019203762,11.6723251447,0.0,10.5075,1.16482514472
 11/02  16:00:00,309.946088717,25.3947286312,14.8184239513,0.0,62.886420148,41.4019203762,13.1968354543,1.52449521942,10.5075,1.16484023483
 11/02  17:00:00,299.464017901,25.3947286312,11.1128899531,0.0,62.886420148,41.4019203762,11.409190461,0.881690461033,10.5075,0.02
 11/02  18:00:00,297.511259945,25.3947286312,8.15381929321,0.0,41.9242800987,36.8599292233,10.9116376212,0.406843244193,9.34,1.16479437701
 11/02  19:00:00,287.637155561,25.3947286312,6.72087101623,0.0,41.9242800987,36.8599292233,10.5045930993,0.0,9.34,1.16459309931
 11/02  20:00:00,261.515180131,25.3947286312,5.28390957423,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 11/02  21:00:00,187.358469806,25.3947286312,3.27003336905,0.0,13.9747600329,18.6919646116,5.83454166001,0.0,4.67,1.16454166001
 11/02  22:00:00,128.507525489,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  23:00:00,158.271268458,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929114008,0.0,2.335,1.16429114008
 11/02  24:00:00,137.940143933,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  01:00:00,125.54986979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  02:00:00,122.25670656,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926645675,0.0,2.335,1.16426645675
 11/03  03:00:00,120.497081342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  04:00:00,141.60102952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  05:00:00,138.090412922,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  06:00:00,184.177578935,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,87.896674492,82.0624532539,4.67,1.16422123818
 11/03  07:00:00,181.817881515,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,121.993912931,117.303912931,4.67,0.02
 11/03  08:00:00,237.575550605,25.3947286312,0.541834881462,0.0,34.9369000822,32.3179380704,115.850636779,106.51360774,8.1725,1.16452903895
 11/03  09:00:00,263.070314916,25.3947286312,1.0994028294,0.0,62.886420148,41.4019203762,102.231686862,91.7041868616,10.5075,0.02
 11/03  10:00:00,252.3778492,25.3947286312,1.23622491649,0.0,62.886420148,41.4019203762,102.360589142,90.6883275148,10.5075,1.16476162759
 11/03  11:00:00,276.528154129,25.3947286312,1.33584325336,0.0,62.886420148,41.4019203762,99.4966114197,87.8240704467,10.5075,1.16504097291
 11/03  12:00:00,258.703799139,25.3947286312,1.50977044023,0.0,62.886420148,41.4019203762,94.5408517457,82.8682532943,10.5075,1.16509845142
 11/03  13:00:00,255.889592889,25.3947286312,1.59216796659,0.0,62.886420148,41.4019203762,93.1502484031,81.4776635248,10.5075,1.16508487833
 11/03  14:00:00,251.616915516,25.3947286312,1.67417036156,0.0,62.886420148,41.4019203762,90.9236306934,79.2512857668,10.5075,1.16484492659
 11/03  15:00:00,249.049803504,25.3947286312,1.97021572674,0.0,62.886420148,41.4019203762,80.9815166631,69.3092283927,10.5075,1.16478827034
 11/03  16:00:00,249.575980083,25.3947286312,2.16559378442,0.0,62.886420148,41.4019203762,75.2824852915,64.7549852915,10.5075,0.02
 11/03  17:00:00,249.530709495,25.3947286312,2.17300866763,0.0,62.886420148,41.4019203762,78.4757998834,66.8034754984,10.5075,1.164824385
 11/03  18:00:00,255.282234179,25.3947286312,1.44498493837,0.0,41.9242800987,36.8599292233,91.0427340227,80.5379807452,9.34,1.16475327749
 11/03  19:00:00,235.659440517,25.3947286312,1.11118868161,0.0,41.9242800987,36.8599292233,105.905830461,95.4011498507,9.34,1.16468061063
 11/03  20:00:00,205.534232594,25.3947286312,0.642937634972,0.0,34.9369000822,32.3179380704,118.540714573,110.348214573,8.1725,0.02
 11/03  21:00:00,145.583849933,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,95.6052336775,89.7707862656,4.67,1.16444741181
 11/03  22:00:00,95.0834579964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  23:00:00,127.592791273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  24:00:00,97.9881875674,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924181049,0.0,2.335,1.16424181049
 11/04  01:00:00,87.7436301096,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  02:00:00,86.2545538934,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  03:00:00,84.9512467294,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9154814616,0.0,1.75125,1.1642314616
 11/04  04:00:00,90.4166629728,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  05:00:00,89.077046864,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  06:00:00,125.632254548,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,239.465504873,234.798701753,3.5025,1.16430311979
 11/04  07:00:00,128.737946531,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,240.24735138,236.72485138,3.5025,0.02
 11/04  08:00:00,184.532478649,25.3947286312,0.0,0.0,20.9621400493,23.2339557645,212.394953128,205.392971979,5.8375,1.16448114928
 11/04  09:00:00,202.939296059,25.3947286312,0.105377470452,0.0,41.9242800987,36.8599292233,177.602194765,168.242194765,9.34,0.02
 11/04  10:00:00,228.452635558,25.3947286312,0.357205858138,0.0,62.886420148,41.4019203762,155.392579111,143.72029305,10.5075,1.16478606065
 11/04  11:00:00,260.818130451,25.3947286312,0.730297617281,0.0,62.886420148,41.4019203762,130.010164442,118.337667519,10.5075,1.16499692285
 11/04  12:00:00,243.737274028,25.3947286312,1.06181439987,0.0,62.886420148,41.4019203762,110.948608849,99.2760864185,10.5075,1.16502243002
 11/04  13:00:00,243.240583993,25.3947286312,1.57993004274,0.0,62.886420148,41.4019203762,92.1555961266,80.4830764008,10.5075,1.16501972576
 11/04  14:00:00,238.58576592,25.3947286312,1.88067331802,0.0,62.886420148,41.4019203762,89.4660351682,77.7935718254,10.5075,1.16496334283
 11/04  15:00:00,234.109260331,25.3947286312,1.97229282296,0.0,62.886420148,41.4019203762,88.3868239472,76.7145254631,10.5075,1.16479848415
 11/04  16:00:00,234.706611496,25.3947286312,1.9929817567,0.0,62.886420148,41.4019203762,90.53100558,80.00350558,10.5075,0.02
 11/04  17:00:00,235.071167822,25.3947286312,1.85995275356,0.0,62.886420148,41.4019203762,98.9214784519,87.2491841274,10.5075,1.16479432448
 11/04  18:00:00,229.332804176,25.3947286312,0.763352452954,0.0,34.9369000822,32.3179380704,118.898175829,109.560908959,8.1725,1.1647668703
 11/04  19:00:00,188.686896369,25.3947286312,0.197415560585,0.0,20.9621400493,23.2339557645,130.27724806,123.275017049,5.8375,1.16473101047
 11/04  20:00:00,178.35634335,25.3947286312,0.104592835396,0.0,20.9621400493,23.2339557645,134.010463935,128.152963935,5.8375,0.02
 11/04  21:00:00,133.800429457,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,106.896102169,102.229078262,3.5025,1.16452390739
 11/04  22:00:00,90.8999826434,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  23:00:00,124.398771324,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560613185,0.0,1.75125,1.16435613185
 11/04  24:00:00,95.4935819477,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  01:00:00,87.5822959315,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  02:00:00,86.9716539257,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552209327,0.0,1.75125,1.16427209327
 11/05  03:00:00,86.8461296042,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  04:00:00,93.8253913409,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  05:00:00,93.732313279,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  06:00:00,131.986481321,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,196.751773955,192.084993398,3.5025,1.16428055663
 11/05  07:00:00,138.222687795,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,199.959221352,196.436721352,3.5025,0.02
 11/05  08:00:00,166.454188349,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,179.576544137,176.054044137,3.5025,0.02
 11/05  09:00:00,141.206244111,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,178.379232432,173.712323772,3.5025,1.16440865954
 11/05  10:00:00,175.532852363,25.3947286312,0.082484392126,0.0,27.9495200658,27.7759469175,160.857999495,153.832999495,7.005,0.02
 11/05  11:00:00,205.902996673,25.3947286312,0.0,0.0,27.9495200658,27.7759469175,151.296017334,143.126340374,7.005,1.16467695983
 11/05  12:00:00,215.804938204,25.3947286312,0.299739358367,0.0,41.9242800987,36.8599292233,136.803093135,126.298372171,9.34,1.16472096426
 11/05  13:00:00,214.044106172,25.3947286312,0.372375073614,0.0,41.9242800987,36.8599292233,136.895434876,127.535434876,9.34,0.02
 11/05  14:00:00,210.231324687,25.3947286312,0.358306471164,0.0,41.9242800987,36.8599292233,140.282874151,129.778161761,9.34,1.16471239017
 11/05  15:00:00,209.241837918,25.3947286312,0.391416086334,0.0,41.9242800987,36.8599292233,138.267059558,127.762337466,9.34,1.16472209189
 11/05  16:00:00,211.686153356,25.3947286312,0.42906565198,0.0,41.9242800987,36.8599292233,133.938964914,123.434341834,9.34,1.16462308026
 11/05  17:00:00,183.987773778,25.3947286312,0.0,0.0,27.9495200658,27.7759469175,154.722418924,147.697418924,7.005,0.02
 11/05  18:00:00,200.006667729,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,160.728774654,154.894246836,4.67,1.16452781738
 11/05  19:00:00,187.814064685,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,159.371340236,154.681340236,4.67,0.02
 11/05  20:00:00,178.389529605,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,157.809124229,151.974693325,4.67,1.16443090352
 11/05  21:00:00,161.846140936,25.3947286312,0.0167420797926,0.0,13.9747600329,18.6919646116,111.835330068,107.145330068,4.67,0.02
 11/05  22:00:00,106.416662541,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556335526,0.0,1.75125,1.16431335526
 11/05  23:00:00,139.01861601,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  24:00:00,112.73876822,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/06  01:00:00,106.734106379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  02:00:00,106.906140817,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921566055,0.0,2.335,1.16421566055
 11/06  03:00:00,107.808763686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  04:00:00,109.527620514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  05:00:00,119.149813606,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925588196,0.0,2.335,1.16425588196
 11/06  06:00:00,120.178057732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  07:00:00,166.140372835,25.3947286312,0.0760390517567,0.0,13.9747600329,18.6919646116,89.306644411,84.616644411,4.67,0.02
 11/06  08:00:00,182.242698267,25.3947286312,0.0218741443317,0.0,13.9747600329,18.6919646116,89.6987429351,83.864371896,4.67,1.16437103911
 11/06  09:00:00,263.191422977,25.3947286312,1.33144851871,0.0,34.9369000822,32.3179380704,50.2751929473,42.0826929473,8.1725,0.02
 11/06  10:00:00,302.028546584,25.3947286312,4.55421699187,0.0,62.886420148,41.4019203762,14.9531776497,3.28109052632,10.5075,1.1645871234
 11/06  11:00:00,303.14541649,25.3947286312,5.91530606426,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/06  12:00:00,314.959912748,25.3947286312,6.23153140436,0.0,62.886420148,41.4019203762,11.6725444532,0.0,10.5075,1.16504445318
 11/06  13:00:00,309.112984522,25.3947286312,6.55831615818,0.0,62.886420148,41.4019203762,11.6725809892,0.0,10.5075,1.16508098925
 11/06  14:00:00,312.949467629,25.3947286312,7.389555401,0.0,62.886420148,41.4019203762,11.6725806881,0.0,10.5075,1.16508068807
 11/06  15:00:00,306.417170074,25.3947286312,7.9815289769,0.0,62.886420148,41.4019203762,11.6724101968,0.0,10.5075,1.16491019676
 11/06  16:00:00,301.388321893,25.3947286312,8.1419064795,0.0,62.886420148,41.4019203762,11.6723891314,0.0,10.5075,1.16488913142
 11/06  17:00:00,299.680750655,25.3947286312,7.90162707299,0.0,62.886420148,41.4019203762,11.6724107356,0.0,10.5075,1.16491073561
 11/06  18:00:00,307.562311815,25.3947286312,7.43427376106,0.0,62.886420148,41.4019203762,11.6722610045,0.0,10.5075,1.16476100451
 11/06  19:00:00,304.090312036,25.3947286312,6.45425248649,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/06  20:00:00,294.496897269,25.3947286312,6.16645179946,0.0,41.9242800987,36.8599292233,10.5047144272,0.0,9.34,1.16471442717
 11/06  21:00:00,270.182322203,25.3947286312,5.31606879444,0.0,34.9369000822,32.3179380704,9.33718269507,0.0,8.1725,1.16468269507
 11/06  22:00:00,194.228075157,25.3947286312,4.35952278568,0.0,13.9747600329,18.6919646116,4.74358064036,0.0535806403602,4.67,0.02
 11/06  23:00:00,134.296899538,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939859552,0.0,2.335,1.16439859552
 11/06  24:00:00,162.691367002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  01:00:00,143.951279052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  02:00:00,133.447937574,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921920172,0.0,2.335,1.16421920172
 11/07  03:00:00,132.907626373,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  04:00:00,132.373898625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  05:00:00,160.689120583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  06:00:00,160.56013128,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925413544,0.0,2.335,1.16425413544
 11/07  07:00:00,207.181509733,25.3947286312,3.89879485481,0.0,13.9747600329,18.6919646116,6.18062470861,1.49062470861,4.67,0.02
 11/07  08:00:00,212.78990452,25.3947286312,2.05317769269,0.0,13.9747600329,18.6919646116,13.7480287733,9.05802877332,4.67,0.02
 11/07  09:00:00,275.801044415,25.3947286312,4.88545503395,0.0,34.9369000822,32.3179380704,9.33696752492,0.0,8.1725,1.16446752492
 11/07  10:00:00,308.234935668,25.3947286312,8.28366279448,0.0,62.886420148,41.4019203762,11.6721086489,0.0,10.5075,1.16460864892
 11/07  11:00:00,307.912203865,25.3947286312,10.4032588976,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/07  12:00:00,326.957575151,25.3947286312,13.5891655696,0.0,62.886420148,41.4019203762,11.6724245459,0.0,10.5075,1.16492454589
 11/07  13:00:00,324.881089295,25.3947286312,15.7411520691,0.0,62.886420148,41.4019203762,11.6724638688,0.0,10.5075,1.16496386878
 11/07  14:00:00,330.97186832,25.3947286312,19.2389143967,0.0,62.886420148,41.4019203762,11.6724659824,0.0,10.5075,1.16496598242
 11/07  15:00:00,322.425292976,25.3947286312,20.4727977832,0.0,62.886420148,41.4019203762,11.672297148,0.0,10.5075,1.164797148
 11/07  16:00:00,314.840610493,25.3947286312,20.7938921689,0.0,62.886420148,41.4019203762,11.6722783048,0.0,10.5075,1.16477830483
 11/07  17:00:00,309.561059547,25.3947286312,17.6128401489,0.0,62.886420148,41.4019203762,11.6723024977,0.0,10.5075,1.16480249768
 11/07  18:00:00,308.941466584,25.3947286312,12.3412682687,0.0,62.886420148,41.4019203762,12.3244371961,0.652092983286,10.5075,1.16484421279
 11/07  19:00:00,299.296211332,25.3947286312,9.1013643363,0.0,41.9242800987,36.8599292233,10.4254335195,1.0654335195,9.34,0.02
 11/07  20:00:00,280.121047524,25.3947286312,8.198475661,0.0,41.9242800987,36.8599292233,10.504609737,0.0,9.34,1.16460973698
 11/07  21:00:00,254.667343968,25.3947286312,7.12685947535,0.0,34.9369000822,32.3179380704,9.33708005019,0.0,8.1725,1.16458005019
 11/07  22:00:00,182.177115623,25.3947286312,4.52945715987,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/07  23:00:00,126.595847918,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938668272,0.0,2.335,1.16438668272
 11/07  24:00:00,155.145341405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  01:00:00,131.790498314,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  02:00:00,119.721603733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  03:00:00,117.035409292,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925086415,0.0,2.335,1.16425086415
 11/08  04:00:00,114.253885598,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  05:00:00,118.993759964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  06:00:00,116.112333026,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921703175,0.0,2.335,1.16421703175
 11/08  07:00:00,156.178077839,25.3947286312,0.121278105327,0.0,13.9747600329,18.6919646116,76.8925856117,72.2025856117,4.67,0.02
 11/08  08:00:00,162.723115725,25.3947286312,0.141556683276,0.0,13.9747600329,18.6919646116,103.907143496,99.2171434965,4.67,0.02
 11/08  09:00:00,238.776476711,25.3947286312,1.0313216317,0.0,34.9369000822,32.3179380704,81.616765579,72.2797767834,8.1725,1.16448879562
 11/08  10:00:00,266.094075805,25.3947286312,2.54682058978,0.0,62.886420148,41.4019203762,50.567988334,40.040488334,10.5075,0.02
 11/08  11:00:00,256.086725685,25.3947286312,3.28699938505,0.0,62.886420148,41.4019203762,30.9409745245,19.2686719552,10.5075,1.16480256932
 11/08  12:00:00,283.34082925,25.3947286312,4.03025820224,0.0,62.886420148,41.4019203762,13.5293693025,1.85681812617,10.5075,1.16505117637
 11/08  13:00:00,269.740571102,25.3947286312,4.94821815922,0.0,62.886420148,41.4019203762,11.6726074723,0.0,10.5075,1.16510747232
 11/08  14:00:00,270.626852979,25.3947286312,5.87677270197,0.0,62.886420148,41.4019203762,11.6726090687,0.0,10.5075,1.16510906874
 11/08  15:00:00,265.46370232,25.3947286312,6.47268197,0.0,62.886420148,41.4019203762,11.6724097648,0.0,10.5075,1.16490976475
 11/08  16:00:00,261.77631664,25.3947286312,6.91569335708,0.0,62.886420148,41.4019203762,11.6723784225,0.0,10.5075,1.16487842248
 11/08  17:00:00,259.945193006,25.3947286312,6.46969163687,0.0,62.886420148,41.4019203762,11.6724077302,0.0,10.5075,1.16490773019
 11/08  18:00:00,265.807172554,25.3947286312,4.9530789165,0.0,62.886420148,41.4019203762,18.9708830301,7.29861823705,10.5075,1.16476479309
 11/08  19:00:00,264.043352406,25.3947286312,3.54352525635,0.0,41.9242800987,36.8599292233,38.6798844889,29.3198844889,9.34,0.02
 11/08  20:00:00,249.461926457,25.3947286312,2.81546054557,0.0,41.9242800987,36.8599292233,59.1098483099,48.6051646981,9.34,1.16468361178
 11/08  21:00:00,219.650927335,25.3947286312,1.96154738977,0.0,34.9369000822,32.3179380704,73.7906508191,64.4534978189,8.1725,1.16465300017
 11/08  22:00:00,155.783746212,25.3947286312,0.638418704998,0.0,13.9747600329,18.6919646116,53.439396887,48.749396887,4.67,0.02
 11/08  23:00:00,100.435363038,0.0,0.0,0.0,3.49369000822,9.08398230582,3.25015624939,0.0,2.335,0.915156249394
 11/08  24:00:00,132.575709636,0.0,0.0,0.0,3.49369000822,9.08398230582,2.6039959011,0.0,2.335,0.268995901105
 11/09  01:00:00,103.704333218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  02:00:00,94.8301168532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  03:00:00,93.4287605629,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992426628,0.0,2.335,1.1642426628
 11/09  04:00:00,92.4613928958,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  05:00:00,98.3153310271,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  06:00:00,97.1148366476,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920649628,0.0,2.335,1.16420649628
 11/09  07:00:00,140.097597755,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,183.482704839,178.792704839,4.67,0.02
 11/09  08:00:00,146.977118947,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,172.376349735,167.686349735,4.67,0.02
 11/09  09:00:00,229.145491859,25.3947286312,0.434318263006,0.0,34.9369000822,32.3179380704,125.830616571,116.493579751,8.1725,1.16453682025
 11/09  10:00:00,266.732079577,25.3947286312,1.82273150381,0.0,62.886420148,41.4019203762,67.3906976508,56.8631976508,10.5075,0.02
 11/09  11:00:00,266.800362682,25.3947286312,3.02222308682,0.0,62.886420148,41.4019203762,30.1645468697,18.4923130575,10.5075,1.16473381214
 11/09  12:00:00,301.607539166,25.3947286312,4.07511746927,0.0,62.886420148,41.4019203762,11.6724858414,0.0,10.5075,1.16498584141
 11/09  13:00:00,295.69485909,25.3947286312,5.05888027967,0.0,62.886420148,41.4019203762,11.6725448773,0.0,10.5075,1.1650448773
 11/09  14:00:00,297.811127082,25.3947286312,5.83927571641,0.0,62.886420148,41.4019203762,11.6725489217,0.0,10.5075,1.16504892166
 11/09  15:00:00,292.969661605,25.3947286312,6.37484242292,0.0,62.886420148,41.4019203762,11.6723512952,0.0,10.5075,1.16485129519
 11/09  16:00:00,288.352474926,25.3947286312,6.67355334614,0.0,62.886420148,41.4019203762,11.6723220844,0.0,10.5075,1.16482208437
 11/09  17:00:00,285.23886137,25.3947286312,6.26003425152,0.0,62.886420148,41.4019203762,11.6723538508,0.0,10.5075,1.16485385078
 11/09  18:00:00,292.629723434,25.3947286312,5.74011370568,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/09  19:00:00,289.684664775,25.3947286312,4.76524976279,0.0,41.9242800987,36.8599292233,10.5048231641,0.0,9.34,1.16482316409
 11/09  20:00:00,277.190088501,25.3947286312,4.1666899208,0.0,41.9242800987,36.8599292233,21.1414028584,10.636769602,9.34,1.16463325646
 11/09  21:00:00,251.68999785,25.3947286312,3.28754799257,0.0,34.9369000822,32.3179380704,30.5940078262,21.2569031853,8.1725,1.1646046409
 11/09  22:00:00,181.021471593,25.3947286312,1.61666523881,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/09  23:00:00,124.054641811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  24:00:00,154.640716089,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927340934,0.0,2.335,1.16427340934
 11/10  01:00:00,132.46595787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  02:00:00,122.361495756,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  03:00:00,122.104389757,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992619187,0.0,2.335,1.1642619187
 11/10  04:00:00,122.608614067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  05:00:00,151.533092265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  06:00:00,154.350816438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  07:00:00,201.9471065,25.3947286312,2.09072774302,0.0,13.9747600329,18.6919646116,11.0250864072,5.19083124815,4.67,1.16425515906
 11/10  08:00:00,207.562705818,25.3947286312,1.60070022882,0.0,13.9747600329,18.6919646116,23.1075640853,18.4175640853,4.67,0.02
 11/10  09:00:00,272.07171252,25.3947286312,3.93974657587,0.0,34.9369000822,32.3179380704,11.9870237663,2.65003153359,8.1725,1.16449223275
 11/10  10:00:00,307.138601294,25.3947286312,7.10667516219,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/10  11:00:00,307.881537108,25.3947286312,8.95445250687,0.0,62.886420148,41.4019203762,11.6721921403,0.0,10.5075,1.16469214032
 11/10  12:00:00,323.444869752,25.3947286312,11.0049503266,0.0,62.886420148,41.4019203762,11.6724474291,0.0,10.5075,1.16494742909
 11/10  13:00:00,319.451598653,25.3947286312,12.447390381,0.0,62.886420148,41.4019203762,11.6725091444,0.0,10.5075,1.16500914443
 11/10  14:00:00,324.209635558,25.3947286312,14.0199964864,0.0,62.886420148,41.4019203762,11.6725156255,0.0,10.5075,1.1650156255
 11/10  15:00:00,318.269514511,25.3947286312,14.8710249215,0.0,62.886420148,41.4019203762,11.6723197068,0.0,10.5075,1.16481970685
 11/10  16:00:00,312.845127118,25.3947286312,15.7124482156,0.0,62.886420148,41.4019203762,11.6722926345,0.0,10.5075,1.16479263445
 11/10  17:00:00,312.836385195,25.3947286312,15.9358126259,0.0,62.886420148,41.4019203762,11.6723268073,0.0,10.5075,1.16482680726
 11/10  18:00:00,321.194047753,25.3947286312,15.2177072502,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/10  19:00:00,315.981752842,25.3947286312,13.356575436,0.0,41.9242800987,36.8599292233,10.5047982541,0.0,9.34,1.16479825412
 11/10  20:00:00,298.339167352,25.3947286312,12.8632691278,0.0,41.9242800987,36.8599292233,10.504609898,0.0,9.34,1.16460989801
 11/10  21:00:00,274.859823011,25.3947286312,11.6461186925,0.0,34.9369000822,32.3179380704,9.33708325963,0.0,8.1725,1.16458325963
 11/10  22:00:00,196.782986505,25.3947286312,10.3567894648,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/10  23:00:00,136.46908839,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  24:00:00,163.681377182,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925244249,0.0,2.335,1.16425244249
 11/11  01:00:00,143.437317681,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  02:00:00,133.367785645,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  03:00:00,132.777691371,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155230852,0.0,1.75125,1.1642730852
 11/11  04:00:00,127.172977669,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  05:00:00,129.047966499,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  06:00:00,124.783314485,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550201628,0.0,1.75125,1.16425201628
 11/11  07:00:00,145.82110823,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,74.2497934473,70.7272934473,3.5025,0.02
 11/11  08:00:00,139.465161158,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,131.218306644,127.695806644,3.5025,0.02
 11/11  09:00:00,167.380968923,25.3947286312,0.0048285138274,0.0,6.98738001645,14.1499734587,123.309402034,118.642540328,3.5025,1.16436170609
 11/11  10:00:00,139.559694958,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,116.78561212,113.26311212,3.5025,0.02
 11/11  11:00:00,174.156033745,25.3947286312,0.553773843524,0.0,27.9495200658,27.7759469175,102.289473794,94.1199289909,7.005,1.16454480323
 11/11  12:00:00,204.820806373,25.3947286312,0.825613648661,0.0,27.9495200658,27.7759469175,87.5421227388,80.5171227388,7.005,0.02
 11/11  13:00:00,214.794480799,25.3947286312,1.95377563108,0.0,41.9242800987,36.8599292233,70.3430672417,59.8383151601,9.34,1.1647520815
 11/11  14:00:00,213.496581017,25.3947286312,2.56140977749,0.0,41.9242800987,36.8599292233,60.7582614304,50.2536321518,9.34,1.16462927856
 11/11  15:00:00,208.742628702,25.3947286312,2.77861673492,0.0,41.9242800987,36.8599292233,58.73488487,49.37488487,9.34,0.02
 11/11  16:00:00,205.600257233,25.3947286312,3.19075902293,0.0,41.9242800987,36.8599292233,54.0972086179,43.5925831135,9.34,1.16462550434
 11/11  17:00:00,204.336788182,25.3947286312,3.17055668835,0.0,41.9242800987,36.8599292233,60.8473402386,50.3426519483,9.34,1.1646882903
 11/11  18:00:00,179.949048612,25.3947286312,1.16686403787,0.0,27.9495200658,27.7759469175,100.538733073,93.5137330729,7.005,0.02
 11/11  19:00:00,185.607080302,25.3947286312,0.19183484392,0.0,13.9747600329,18.6919646116,136.720825589,130.886249115,4.67,1.16457647389
 11/11  20:00:00,166.677447142,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,156.192684557,150.358156115,4.67,1.16452844161
 11/11  21:00:00,158.540023931,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,170.504183091,165.814183091,4.67,0.02
 11/11  22:00:00,144.577487939,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,144.422849869,139.732849869,4.67,0.02
 11/11  23:00:00,88.3835025728,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559948063,0.0,1.75125,1.16434948063
 11/11  24:00:00,122.43505772,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  01:00:00,93.2530845044,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  02:00:00,85.8256841328,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550001092,0.0,1.75125,1.16425001092
 11/12  03:00:00,84.9810984432,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  04:00:00,84.3496509236,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  05:00:00,90.3905729407,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91549461668,0.0,1.75125,1.16424461668
 11/12  06:00:00,89.5258335075,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  07:00:00,120.473173542,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,302.219310261,298.696810261,3.5025,0.02
 11/12  08:00:00,126.065024335,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,267.28503971,262.618206938,3.5025,1.16433277155
 11/12  09:00:00,162.43297581,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,200.243292811,196.720792811,3.5025,0.02
 11/12  10:00:00,139.853414044,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,162.731313462,159.208813462,3.5025,0.02
 11/12  11:00:00,175.690821197,25.3947286312,0.143075828008,0.0,27.9495200658,27.7759469175,125.618552164,117.448893626,7.005,1.16465853814
 11/12  12:00:00,204.881233451,25.3947286312,0.459948311494,0.0,27.9495200658,27.7759469175,102.750871227,94.5813028043,7.005,1.1645684223
 11/12  13:00:00,213.848672213,25.3947286312,1.50139368628,0.0,41.9242800987,36.8599292233,77.0084583823,67.6484583823,9.34,0.02
 11/12  14:00:00,212.710433025,25.3947286312,2.06786216513,0.0,41.9242800987,36.8599292233,64.940463981,54.4358056639,9.34,1.16465831708
 11/12  15:00:00,211.713422767,25.3947286312,2.2355835942,0.0,41.9242800987,36.8599292233,60.9120274528,50.4073751806,9.34,1.16465227216
 11/12  16:00:00,211.055796782,25.3947286312,2.26538211722,0.0,41.9242800987,36.8599292233,60.9258118818,51.5658118818,9.34,0.02
 11/12  17:00:00,212.051166603,25.3947286312,2.17847406082,0.0,41.9242800987,36.8599292233,69.0679982217,58.5632827647,9.34,1.16471545702
 11/12  18:00:00,194.277798595,25.3947286312,0.762010590622,0.0,27.9495200658,27.7759469175,108.153293288,99.9835881736,7.005,1.16470511434
 11/12  19:00:00,197.120357023,25.3947286312,0.0281692778336,0.0,13.9747600329,18.6919646116,135.288673719,130.598673719,4.67,0.02
 11/12  20:00:00,179.073275932,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,154.709475366,148.874856928,4.67,1.1646184373
 11/12  21:00:00,169.772828826,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,158.382804128,153.692804128,4.67,0.02
 11/12  22:00:00,153.782112428,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,122.026758513,116.192381727,4.67,1.16437678564
 11/12  23:00:00,98.2747254036,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  24:00:00,131.453730652,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91547919599,0.0,1.75125,1.16422919599
 11/13  01:00:00,105.984791012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  02:00:00,98.20773539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  03:00:00,98.0698373752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  04:00:00,98.755309203,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920010093,0.0,2.335,1.16420010093
 11/13  05:00:00,107.002737895,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  06:00:00,107.617330096,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  07:00:00,152.108214491,25.3947286312,0.0225508852412,0.0,13.9747600329,18.6919646116,141.316212483,136.626212483,4.67,0.02
 11/13  08:00:00,165.317524715,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,134.911977294,129.077561389,4.67,1.16441590483
 11/13  09:00:00,250.391465009,25.3947286312,0.833048192048,0.0,34.9369000822,32.3179380704,78.2615678093,70.0690678093,8.1725,0.02
 11/13  10:00:00,290.457889123,25.3947286312,2.89969942578,0.0,62.886420148,41.4019203762,23.3547305265,11.6825843614,10.5075,1.16464616507
 11/13  11:00:00,291.008085541,25.3947286312,4.26492577343,0.0,62.886420148,41.4019203762,11.7975752143,0.125260919512,10.5075,1.16481429483
 11/13  12:00:00,312.455171477,25.3947286312,5.54841526537,0.0,62.886420148,41.4019203762,11.6724521168,0.0,10.5075,1.16495211681
 11/13  13:00:00,304.248489721,25.3947286312,6.16218592342,0.0,62.886420148,41.4019203762,11.6725364416,0.0,10.5075,1.16503644158
 11/13  14:00:00,304.350064568,25.3947286312,6.49295184408,0.0,62.886420148,41.4019203762,11.672547169,0.0,10.5075,1.16504716904
 11/13  15:00:00,295.903580573,25.3947286312,6.74765022297,0.0,62.886420148,41.4019203762,11.6723235342,0.0,10.5075,1.16482353416
 11/13  16:00:00,291.860986423,25.3947286312,7.28532296137,0.0,62.886420148,41.4019203762,11.672287868,0.0,10.5075,1.164787868
 11/13  17:00:00,290.667385713,25.3947286312,7.26490219963,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/13  18:00:00,299.809458785,25.3947286312,6.44091735205,0.0,62.886420148,41.4019203762,11.9808730151,0.308524761847,10.5075,1.16484825322
 11/13  19:00:00,292.036532303,25.3947286312,5.17579842589,0.0,41.9242800987,36.8599292233,10.5047976952,0.0,9.34,1.16479769522
 11/13  20:00:00,278.874885225,25.3947286312,4.42110981501,0.0,41.9242800987,36.8599292233,13.5414758557,3.03673207957,9.34,1.16474377615
 11/13  21:00:00,251.650705618,25.3947286312,3.22786927777,0.0,34.9369000822,32.3179380704,24.6102866935,16.4177866935,8.1725,0.02
 11/13  22:00:00,181.217152912,25.3947286312,1.65340943039,0.0,13.9747600329,18.6919646116,5.8345239196,0.0,4.67,1.1645239196
 11/13  23:00:00,123.453909085,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/13  24:00:00,152.050347963,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931261477,0.0,2.335,1.16431261477
 11/14  01:00:00,126.27809959,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  02:00:00,113.97864279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  03:00:00,109.777929457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  04:00:00,106.043871664,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925741514,0.0,2.335,1.16425741514
 11/14  05:00:00,125.379619534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  06:00:00,122.263834692,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  07:00:00,162.566545746,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,143.029579178,137.195347853,4.67,1.16423132519
 11/14  08:00:00,161.275064827,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,153.026616861,148.336616861,4.67,0.02
 11/14  09:00:00,227.83328343,25.3947286312,0.400688130144,0.0,34.9369000822,32.3179380704,127.332355163,119.139855163,8.1725,0.02
 11/14  10:00:00,257.963773966,25.3947286312,1.43713287919,0.0,62.886420148,41.4019203762,88.7998638373,77.1276563385,10.5075,1.16470749879
 11/14  11:00:00,251.578215434,25.3947286312,2.22603010945,0.0,62.886420148,41.4019203762,61.7609249233,50.0887221762,10.5075,1.16470274707
 11/14  12:00:00,282.379863018,25.3947286312,3.15585662525,0.0,62.886420148,41.4019203762,33.5541060755,21.8815878437,10.5075,1.16501823172
 11/14  13:00:00,267.727963463,25.3947286312,3.77693553837,0.0,62.886420148,41.4019203762,17.261325085,5.58871994112,10.5075,1.16510514389
 11/14  14:00:00,265.611304787,25.3947286312,4.34183415432,0.0,62.886420148,41.4019203762,11.921319012,0.248700825816,10.5075,1.16511818616
 11/14  15:00:00,258.823554662,25.3947286312,4.6920605626,0.0,62.886420148,41.4019203762,11.6723961508,0.0,10.5075,1.16489615076
 11/14  16:00:00,254.874372307,25.3947286312,5.10795139164,0.0,62.886420148,41.4019203762,11.6723625816,0.0,10.5075,1.16486258163
 11/14  17:00:00,252.014534084,25.3947286312,4.85574905061,0.0,62.886420148,41.4019203762,16.7273866698,6.19988666983,10.5075,0.02
 11/14  18:00:00,260.194494253,25.3947286312,3.89522224819,0.0,62.886420148,41.4019203762,46.3345263241,34.6621011301,10.5075,1.16492519392
 11/14  19:00:00,254.180952534,25.3947286312,2.60802618063,0.0,41.9242800987,36.8599292233,73.9223481358,63.4174715021,9.34,1.16487663371
 11/14  20:00:00,232.308505834,25.3947286312,2.08414590158,0.0,41.9242800987,36.8599292233,91.6761594183,81.1714888818,9.34,1.16467053651
 11/14  21:00:00,204.756248389,25.3947286312,1.26759298314,0.0,34.9369000822,32.3179380704,102.735394457,94.5428944568,8.1725,0.02
 11/14  22:00:00,145.199737728,25.3947286312,0.315292806941,0.0,13.9747600329,18.6919646116,82.5671467991,76.7326002273,4.67,1.16454657183
 11/14  23:00:00,95.5784833124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  24:00:00,129.099929195,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931993094,0.0,2.335,1.16431993094
 11/15  01:00:00,100.600653148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  02:00:00,92.5656095677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  03:00:00,91.2721948209,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922666532,0.0,2.335,1.16422666532
 11/15  04:00:00,90.3546134011,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  05:00:00,96.3195159954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  06:00:00,95.3522151784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  07:00:00,137.991145002,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,226.753484876,220.919233289,4.67,1.16425158693
 11/15  08:00:00,144.04110288,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,200.882211406,196.192211406,4.67,0.02
 11/15  09:00:00,227.730572157,25.3947286312,0.239223019233,0.0,34.9369000822,32.3179380704,139.521438032,130.184413072,8.1725,1.16452496025
 11/15  10:00:00,269.595830629,25.3947286312,1.72694364831,0.0,62.886420148,41.4019203762,65.0253778688,54.4978778688,10.5075,0.02
 11/15  11:00:00,268.652352675,25.3947286312,2.7343354575,0.0,62.886420148,41.4019203762,30.1407711758,18.4684786887,10.5075,1.16479248716
 11/15  12:00:00,295.375047173,25.3947286312,3.50063820746,0.0,62.886420148,41.4019203762,14.1240122617,2.45140144846,10.5075,1.16511081324
 11/15  13:00:00,283.536509387,25.3947286312,4.47141110955,0.0,62.886420148,41.4019203762,11.6727000841,0.0,10.5075,1.16520008411
 11/15  14:00:00,281.595035731,25.3947286312,5.28689123141,0.0,62.886420148,41.4019203762,11.6724804262,0.0,10.5075,1.1649804262
 11/15  15:00:00,276.016333521,25.3947286312,5.71089721658,0.0,62.886420148,41.4019203762,11.6724952407,0.0,10.5075,1.1649952407
 11/15  16:00:00,272.631609219,25.3947286312,6.16468902184,0.0,62.886420148,41.4019203762,11.6722764166,0.0,10.5075,1.16477641663
 11/15  17:00:00,271.901203532,25.3947286312,5.78404532404,0.0,62.886420148,41.4019203762,11.6723221826,0.0,10.5075,1.16482218258
 11/15  18:00:00,281.725842738,25.3947286312,4.43771045895,0.0,62.886420148,41.4019203762,13.8128471582,3.28534715823,10.5075,0.02
 11/15  19:00:00,273.292530478,25.3947286312,2.98914235404,0.0,41.9242800987,36.8599292233,39.5900049527,29.0852007608,9.34,1.16480419197
 11/15  20:00:00,261.015895378,25.3947286312,2.7009692037,0.0,41.9242800987,36.8599292233,52.000570828,41.4959471019,9.34,1.16462372607
 11/15  21:00:00,236.940110931,25.3947286312,2.07784883329,0.0,34.9369000822,32.3179380704,58.2670892367,48.9299824209,8.1725,1.16460681582
 11/15  22:00:00,172.578571229,25.3947286312,0.863529037284,0.0,13.9747600329,18.6919646116,25.7055844492,21.0155844492,4.67,0.02
 11/15  23:00:00,117.692607468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  24:00:00,148.639956201,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927817797,0.0,2.335,1.16427817797
 11/16  01:00:00,123.866381917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  02:00:00,113.975116422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  03:00:00,111.315352239,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927035619,0.0,2.335,1.16427035619
 11/16  04:00:00,108.356511875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  05:00:00,111.814747225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  06:00:00,107.961621146,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  07:00:00,146.586127979,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,155.630524059,149.796276351,4.67,1.16424770831
 11/16  08:00:00,150.740907317,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,164.29493576,159.60493576,4.67,0.02
 11/16  09:00:00,227.627036386,25.3947286312,0.360495764958,0.0,34.9369000822,32.3179380704,133.780501192,124.443483958,8.1725,1.16451723408
