Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/16  10:00:00,260.96090474,25.3947286312,1.51414966105,0.0,62.886420148,41.4019203762,81.9973601712,71.4698601712,10.5075,0.02
 11/16  11:00:00,256.755298652,25.3947286312,2.50761907391,0.0,62.886420148,41.4019203762,48.5621393618,36.8899062411,10.5075,1.16473312071
 11/16  12:00:00,286.498314392,25.3947286312,3.3973337749,0.0,62.886420148,41.4019203762,21.8472620852,10.1747556057,10.5075,1.16500647945
 11/16  13:00:00,274.239096864,25.3947286312,4.27404387116,0.0,62.886420148,41.4019203762,11.8985373553,0.225953866285,10.5075,1.16508348898
 11/16  14:00:00,275.120041209,25.3947286312,5.09671342637,0.0,62.886420148,41.4019203762,11.672604263,0.0,10.5075,1.16510426296
 11/16  15:00:00,270.27904889,25.3947286312,5.42547169145,0.0,62.886420148,41.4019203762,11.672418696,0.0,10.5075,1.164918696
 11/16  16:00:00,265.520123948,25.3947286312,5.75857477163,0.0,62.886420148,41.4019203762,11.6724043036,0.0,10.5075,1.16490430356
 11/16  17:00:00,262.256371941,25.3947286312,5.26249930714,0.0,62.886420148,41.4019203762,11.6722614241,0.0,10.5075,1.16476142415
 11/16  18:00:00,271.352057773,25.3947286312,4.32333230823,0.0,62.886420148,41.4019203762,22.9104885836,11.2381640485,10.5075,1.16482453511
 11/16  19:00:00,264.851491459,25.3947286312,3.20208573699,0.0,41.9242800987,36.8599292233,40.9194091164,31.5594091164,9.34,0.02
 11/16  20:00:00,251.06654813,25.3947286312,2.75058725144,0.0,41.9242800987,36.8599292233,58.7508060955,48.2462030678,9.34,1.16460302765
 11/16  21:00:00,221.131990639,25.3947286312,1.96363394203,0.0,34.9369000822,32.3179380704,72.0091822685,62.6720912293,8.1725,1.1645910392
 11/16  22:00:00,156.83590881,25.3947286312,0.651947151467,0.0,13.9747600329,18.6919646116,51.2261142516,46.5361142516,4.67,0.02
 11/16  23:00:00,100.454342633,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940579362,0.0,2.335,1.16440579362
 11/16  24:00:00,132.772989828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  01:00:00,103.948298886,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  02:00:00,95.0874494038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  03:00:00,93.5857530611,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927328362,0.0,2.335,1.16427328362
 11/17  04:00:00,92.5596795825,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  05:00:00,114.091366411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/17  06:00:00,113.61912897,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924432074,0.0,2.335,1.16424432074
 11/17  07:00:00,157.352463135,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,173.255364898,168.565364898,4.67,0.02
 11/17  08:00:00,156.894481211,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,174.06980626,169.37980626,4.67,0.02
 11/17  09:00:00,227.585287872,25.3947286312,0.316720031303,0.0,34.9369000822,32.3179380704,141.764314559,132.427279733,8.1725,1.16453482673
 11/17  10:00:00,261.950984947,25.3947286312,1.28015063418,0.0,62.886420148,41.4019203762,91.9383743724,80.2662968071,10.5075,1.16457756527
 11/17  11:00:00,259.715700298,25.3947286312,2.01722587058,0.0,62.886420148,41.4019203762,57.9468464508,47.4193464508,10.5075,0.02
 11/17  12:00:00,289.875357563,25.3947286312,2.55978222857,0.0,62.886420148,41.4019203762,40.2531718671,28.5807454401,10.5075,1.16492642696
 11/17  13:00:00,280.424857919,25.3947286312,3.1316284324,0.0,62.886420148,41.4019203762,18.9061225617,7.23363159328,10.5075,1.16499096844
 11/17  14:00:00,283.267558481,25.3947286312,3.74619294216,0.0,62.886420148,41.4019203762,12.444964565,0.77244740845,10.5075,1.16501715652
 11/17  15:00:00,278.992655445,25.3947286312,4.08208379907,0.0,62.886420148,41.4019203762,11.6723667611,0.0,10.5075,1.1648667611
 11/17  16:00:00,275.743757273,25.3947286312,4.42731126927,0.0,62.886420148,41.4019203762,11.6723696585,0.0,10.5075,1.16486965848
 11/17  17:00:00,275.686623451,25.3947286312,4.43900459675,0.0,62.886420148,41.4019203762,11.6724168064,0.0,10.5075,1.16491680643
 11/17  18:00:00,287.06328602,25.3947286312,4.0742838279,0.0,62.886420148,41.4019203762,18.5829558039,6.91066790796,10.5075,1.16478789593
 11/17  19:00:00,281.264844499,25.3947286312,3.21379800561,0.0,41.9242800987,36.8599292233,35.6399389976,25.1352241617,9.34,1.16471483593
 11/17  20:00:00,261.898345412,25.3947286312,2.86125398252,0.0,41.9242800987,36.8599292233,47.6855355991,38.3255355991,9.34,0.02
 11/17  21:00:00,236.867433577,25.3947286312,2.10248502961,0.0,34.9369000822,32.3179380704,56.660819896,47.3237196764,8.1725,1.16460021955
 11/17  22:00:00,170.772766156,25.3947286312,0.777173572733,0.0,13.9747600329,18.6919646116,22.1055591715,17.4155591715,4.67,0.02
 11/17  23:00:00,120.397658677,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938584428,0.0,2.335,1.16438584428
 11/17  24:00:00,150.33920841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/18  01:00:00,123.470469383,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  02:00:00,114.432323798,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558672728,0.0,1.75125,1.16433672728
 11/18  03:00:00,114.033382582,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  04:00:00,113.585356703,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  05:00:00,120.579676904,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551506094,0.0,1.75125,1.16426506094
 11/18  06:00:00,119.776180175,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  07:00:00,150.925036435,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,76.3473517475,72.8248517475,3.5025,0.02
 11/18  08:00:00,161.410810084,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,102.095533327,97.4286027477,3.5025,1.16443057908
 11/18  09:00:00,221.745936245,25.3947286312,0.268268162253,0.0,20.9621400493,23.2339557645,92.5382224436,86.6807224436,5.8375,0.02
 11/18  10:00:00,246.354369752,25.3947286312,1.30871949788,0.0,41.9242800987,36.8599292233,74.8101479715,64.3055225947,9.34,1.16462537675
 11/18  11:00:00,273.141122767,25.3947286312,2.42468432288,0.0,62.886420148,41.4019203762,48.6480797283,36.9757737198,10.5075,1.1648060085
 11/18  12:00:00,302.162892491,25.3947286312,3.48349548274,0.0,62.886420148,41.4019203762,19.4991254285,7.82674611086,10.5075,1.16487931765
 11/18  13:00:00,294.900221709,25.3947286312,4.46923532851,0.0,62.886420148,41.4019203762,11.6724401416,0.0,10.5075,1.16494014157
 11/18  14:00:00,298.023170985,25.3947286312,5.30920139076,0.0,62.886420148,41.4019203762,11.6724713478,0.0,10.5075,1.1649713478
 11/18  15:00:00,293.210679724,25.3947286312,5.8445674826,0.0,62.886420148,41.4019203762,11.6724440791,0.0,10.5075,1.16494407907
 11/18  16:00:00,287.71016771,25.3947286312,5.95434136523,0.0,62.886420148,41.4019203762,11.6723053709,0.0,10.5075,1.16480537094
 11/18  17:00:00,285.769328962,25.3947286312,5.82450730449,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/18  18:00:00,296.050101167,25.3947286312,5.28201320942,0.0,62.886420148,41.4019203762,11.6723326002,0.0,10.5075,1.16483260021
 11/18  19:00:00,271.977931659,25.3947286312,2.97707975668,0.0,34.9369000822,32.3179380704,20.8901735367,11.5528380051,8.1725,1.16483553161
 11/18  20:00:00,231.423684408,25.3947286312,1.5089654789,0.0,20.9621400493,23.2339557645,34.9737109687,27.9715452024,5.8375,1.16466576633
 11/18  21:00:00,217.1040283,25.3947286312,1.25561653572,0.0,20.9621400493,23.2339557645,41.3303870681,35.4728870681,5.8375,0.02
 11/18  22:00:00,163.961620748,25.3947286312,0.577844605017,0.0,6.98738001645,14.1499734587,16.6224650715,11.9554467306,3.5025,1.16451834086
 11/18  23:00:00,119.725328189,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  24:00:00,148.766790758,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564186679,0.0,1.75125,1.16439186679
 11/19  01:00:00,123.74715805,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  02:00:00,113.469725558,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  03:00:00,111.869683296,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553776085,0.0,1.75125,1.16428776085
 11/19  04:00:00,110.559520963,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  05:00:00,116.80758084,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  06:00:00,116.109559072,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551955982,0.0,1.75125,1.16426955982
 11/19  07:00:00,151.276086553,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,91.3673402787,87.8448402787,3.5025,0.02
 11/19  08:00:00,160.705422926,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,106.345835086,102.823335086,3.5025,0.02
 11/19  09:00:00,196.053414697,25.3947286312,0.00625826180238,0.0,6.98738001645,14.1499734587,89.385343433,84.7185237137,3.5025,1.16431971932
 11/19  10:00:00,177.083612558,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,75.9534369015,72.4309369015,3.5025,0.02
 11/19  11:00:00,212.566015103,25.3947286312,1.12663514651,0.0,27.9495200658,27.7759469175,56.9072416935,48.7375801548,7.005,1.16466153868
 11/19  12:00:00,238.98873285,25.3947286312,1.42510349242,0.0,27.9495200658,27.7759469175,37.2770426545,30.2520426545,7.005,0.02
 11/19  13:00:00,258.801377027,25.3947286312,3.18057110004,0.0,41.9242800987,36.8599292233,20.1257965651,9.6210483183,9.34,1.16474824675
 11/19  14:00:00,258.181236987,25.3947286312,3.37458076025,0.0,41.9242800987,36.8599292233,22.8710801029,12.3664405811,9.34,1.16463952171
 11/19  15:00:00,251.283523908,25.3947286312,3.50682261076,0.0,41.9242800987,36.8599292233,25.6255058788,16.2655058788,9.34,0.02
 11/19  16:00:00,247.243652314,25.3947286312,3.68349333107,0.0,41.9242800987,36.8599292233,26.3841075524,15.8794559125,9.34,1.16465163993
 11/19  17:00:00,247.373543179,25.3947286312,3.76640411086,0.0,41.9242800987,36.8599292233,26.5250831258,16.0203510883,9.34,1.16473203743
 11/19  18:00:00,230.651066037,25.3947286312,2.1419264165,0.0,27.9495200658,27.7759469175,37.1281378632,30.1031378632,7.005,0.02
 11/19  19:00:00,232.494916715,25.3947286312,1.05856017394,0.0,13.9747600329,18.6919646116,47.7905428641,41.9559751185,4.67,1.16456774553
 11/19  20:00:00,219.316618646,25.3947286312,0.908689601344,0.0,13.9747600329,18.6919646116,53.9733290579,48.1387303072,4.67,1.16459875077
 11/19  21:00:00,206.452923153,25.3947286312,0.804812238062,0.0,13.9747600329,18.6919646116,57.1579076155,52.4679076155,4.67,0.02
 11/19  22:00:00,181.61128655,25.3947286312,0.791911447977,0.0,13.9747600329,18.6919646116,17.1408377652,11.3064401639,4.67,1.16439760125
 11/19  23:00:00,123.062114945,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  24:00:00,153.158163306,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/20  01:00:00,133.338771116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  02:00:00,124.598432967,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926215232,0.0,2.335,1.16426215232
 11/20  03:00:00,125.030224272,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  04:00:00,124.748137275,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  05:00:00,132.265906288,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924697193,0.0,2.335,1.16424697193
 11/20  06:00:00,130.872547235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  07:00:00,176.750856381,25.3947286312,0.472171841828,0.0,13.9747600329,18.6919646116,37.9715703677,33.2815703677,4.67,0.02
 11/20  08:00:00,186.360852791,25.3947286312,0.645543855305,0.0,13.9747600329,18.6919646116,61.9619780117,56.1276305054,4.67,1.16434750625
 11/20  09:00:00,262.477857071,25.3947286312,2.05316100779,0.0,34.9369000822,32.3179380704,43.3579143424,35.1654143424,8.1725,0.02
 11/20  10:00:00,292.179052436,25.3947286312,3.76549643064,0.0,62.886420148,41.4019203762,21.7331571095,10.0609591139,10.5075,1.16469799558
 11/20  11:00:00,289.216639735,25.3947286312,4.44654529226,0.0,62.886420148,41.4019203762,12.6505241819,0.978261659339,10.5075,1.16476252253
 11/20  12:00:00,309.360933543,25.3947286312,5.61082640483,0.0,62.886420148,41.4019203762,11.6724682293,0.0,10.5075,1.16496822931
 11/20  13:00:00,302.098978044,25.3947286312,6.52475587778,0.0,62.886420148,41.4019203762,11.6725857546,0.0,10.5075,1.16508575457
 11/20  14:00:00,305.560685467,25.3947286312,7.8730401724,0.0,62.886420148,41.4019203762,11.672609766,0.0,10.5075,1.16510976601
 11/20  15:00:00,298.254204862,25.3947286312,8.60753545722,0.0,62.886420148,41.4019203762,11.6723635714,0.0,10.5075,1.16486357139
 11/20  16:00:00,292.712704614,25.3947286312,8.8460575812,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/20  17:00:00,290.400193898,25.3947286312,8.46524239361,0.0,62.886420148,41.4019203762,11.6723434103,0.0,10.5075,1.16484341034
 11/20  18:00:00,299.996916371,25.3947286312,7.42800178716,0.0,62.886420148,41.4019203762,11.9818059435,0.309396418167,10.5075,1.16490952533
 11/20  19:00:00,291.901516624,25.3947286312,5.72973905093,0.0,41.9242800987,36.8599292233,10.5048573544,0.0,9.34,1.16485735441
 11/20  20:00:00,280.49016947,25.3947286312,4.98661259821,0.0,41.9242800987,36.8599292233,10.5046353957,0.0,9.34,1.16463539568
 11/20  21:00:00,255.160485933,25.3947286312,4.06591228687,0.0,34.9369000822,32.3179380704,10.2786968436,2.08619684358,8.1725,0.02
 11/20  22:00:00,183.244908014,25.3947286312,2.40565672765,0.0,13.9747600329,18.6919646116,5.83454666714,0.0,4.67,1.16454666714
 11/20  23:00:00,124.294928141,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  24:00:00,153.683973855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  01:00:00,130.411400672,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922711647,0.0,2.335,1.16422711647
 11/21  02:00:00,120.234659273,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  03:00:00,117.946530773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  04:00:00,116.476759561,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992294161,0.0,2.335,1.1642294161
 11/21  05:00:00,140.944839289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  06:00:00,141.335443256,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  07:00:00,188.128890354,25.3947286312,0.310451384747,0.0,13.9747600329,18.6919646116,60.1037224632,55.4137224632,4.67,0.02
 11/21  08:00:00,187.264855452,25.3947286312,0.335759989896,0.0,13.9747600329,18.6919646116,86.2312635861,80.3968729876,4.67,1.16439059854
 11/21  09:00:00,249.966223227,25.3947286312,1.18365847005,0.0,34.9369000822,32.3179380704,65.2478784125,57.0553784125,8.1725,0.02
 11/21  10:00:00,273.006925201,25.3947286312,2.65811037563,0.0,62.886420148,41.4019203762,41.1503101998,29.4781716668,10.5075,1.164638533
 11/21  11:00:00,261.637528213,25.3947286312,3.44443500553,0.0,62.886420148,41.4019203762,21.9206571453,10.2483291394,10.5075,1.16482800588
 11/21  12:00:00,286.942291325,25.3947286312,4.2828500579,0.0,62.886420148,41.4019203762,11.6724875059,0.0,10.5075,1.16498750594
 11/21  13:00:00,271.326505535,25.3947286312,5.09451991689,0.0,62.886420148,41.4019203762,11.672592239,0.0,10.5075,1.16509223904
 11/21  14:00:00,269.748416994,25.3947286312,6.03811815156,0.0,62.886420148,41.4019203762,11.6726215168,0.0,10.5075,1.16512151679
 11/21  15:00:00,264.388438199,25.3947286312,6.61617292267,0.0,62.886420148,41.4019203762,11.6724104049,0.0,10.5075,1.16491040494
 11/21  16:00:00,261.048444451,25.3947286312,7.36984792401,0.0,62.886420148,41.4019203762,11.6723908714,0.0,10.5075,1.16489087138
 11/21  17:00:00,260.168820572,25.3947286312,6.85127245123,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/21  18:00:00,269.771135889,25.3947286312,5.22186031739,0.0,62.886420148,41.4019203762,15.9812831499,4.30881352234,10.5075,1.16496962761
 11/21  19:00:00,263.30657528,25.3947286312,3.56744964542,0.0,41.9242800987,36.8599292233,39.4681513429,28.9633973854,9.34,1.16475395757
 11/21  20:00:00,244.14344012,25.3947286312,2.79301651473,0.0,41.9242800987,36.8599292233,57.745155254,47.2404161659,9.34,1.1647390881
 11/21  21:00:00,216.324104811,25.3947286312,1.83768804725,0.0,34.9369000822,32.3179380704,74.2299047226,66.0374047226,8.1725,0.02
 11/21  22:00:00,155.024823858,25.3947286312,0.671196832392,0.0,13.9747600329,18.6919646116,49.982788004,44.148224456,4.67,1.16456354805
 11/21  23:00:00,103.902920194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  24:00:00,135.321177885,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925066356,0.0,2.335,1.16425066356
 11/22  01:00:00,107.713847289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  02:00:00,98.8388458694,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  03:00:00,97.567126136,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924652702,0.0,2.335,1.16424652702
 11/22  04:00:00,96.6238547623,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  05:00:00,102.10265582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  06:00:00,100.234476814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  07:00:00,144.265029973,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,167.113679759,161.279427163,4.67,1.16425259534
 11/22  08:00:00,145.4457858,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,168.221963786,163.531963786,4.67,0.02
 11/22  09:00:00,226.767950559,25.3947286312,0.539963822226,0.0,34.9369000822,32.3179380704,123.427935955,114.090926697,8.1725,1.16450925775
 11/22  10:00:00,261.235790538,25.3947286312,1.80630171743,0.0,62.886420148,41.4019203762,78.0262875003,67.4987875003,10.5075,0.02
 11/22  11:00:00,253.845923117,25.3947286312,2.63364744535,0.0,62.886420148,41.4019203762,52.2088464507,40.5366057686,10.5075,1.16474068204
 11/22  12:00:00,282.872776282,25.3947286312,3.883927414,0.0,62.886420148,41.4019203762,18.4437917708,6.771260174,10.5075,1.16503159684
 11/22  13:00:00,267.871281607,25.3947286312,4.65219092333,0.0,62.886420148,41.4019203762,11.6726234192,0.0,10.5075,1.16512341919
 11/22  14:00:00,267.51392843,25.3947286312,4.89640901823,0.0,62.886420148,41.4019203762,11.6726579854,0.0,10.5075,1.16515798538
 11/22  15:00:00,265.189498263,25.3947286312,5.01470057892,0.0,62.886420148,41.4019203762,11.6724823485,0.0,10.5075,1.1649823485
 11/22  16:00:00,263.240239935,25.3947286312,4.99899279841,0.0,62.886420148,41.4019203762,11.6722897764,0.0,10.5075,1.1647897764
 11/22  17:00:00,263.602867084,25.3947286312,4.55097217061,0.0,62.886420148,41.4019203762,11.6723480599,0.0,10.5075,1.16484805987
 11/22  18:00:00,275.244274764,25.3947286312,3.92097015837,0.0,62.886420148,41.4019203762,25.2113867833,13.5389619846,10.5075,1.16492479875
 11/22  19:00:00,270.966185618,25.3947286312,2.90150534558,0.0,41.9242800987,36.8599292233,40.256062581,30.896062581,9.34,0.02
 11/22  20:00:00,258.595015635,25.3947286312,2.47867420545,0.0,41.9242800987,36.8599292233,57.015023573,46.5103117784,9.34,1.16471179459
 11/22  21:00:00,234.319756447,25.3947286312,1.907455911,0.0,34.9369000822,32.3179380704,62.2049857781,52.8677747832,8.1725,1.16471099492
 11/22  22:00:00,172.02961516,25.3947286312,0.806160086063,0.0,13.9747600329,18.6919646116,27.2414196494,22.5514196494,4.67,0.02
 11/22  23:00:00,117.084279568,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934694754,0.0,2.335,1.16434694754
 11/22  24:00:00,148.236392898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/23  01:00:00,121.599343203,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  02:00:00,111.385222256,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552592171,0.0,1.75125,1.16427592171
 11/23  03:00:00,110.297691168,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  04:00:00,109.397170072,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  05:00:00,116.044988091,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155259427,0.0,1.75125,1.1642759427
 11/23  06:00:00,115.466955581,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  07:00:00,153.1249865,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,83.8646134065,80.3421134065,3.5025,0.02
 11/23  08:00:00,166.942019054,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,82.6867788892,78.0199733198,3.5025,1.16430556938
 11/23  09:00:00,205.938689793,25.3947286312,0.542221547691,0.0,6.98738001645,14.1499734587,46.7638542725,43.2413542725,3.5025,0.02
 11/23  10:00:00,191.520632397,25.3947286312,1.02297903104,0.0,6.98738001645,14.1499734587,21.811399493,18.288899493,3.5025,0.02
 11/23  11:00:00,225.947389708,25.3947286312,2.76975363221,0.0,27.9495200658,27.7759469175,8.78663822929,0.616958384514,7.005,1.16467984477
 11/23  12:00:00,249.132847075,25.3947286312,3.57578047148,0.0,27.9495200658,27.7759469175,8.16958538938,0.0,7.005,1.16458538938
 11/23  13:00:00,272.850701626,25.3947286312,6.11834796706,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/23  14:00:00,274.49018016,25.3947286312,6.85470495672,0.0,41.9242800987,36.8599292233,10.5046999959,0.0,9.34,1.16469999594
 11/23  15:00:00,267.892296588,25.3947286312,7.61428277808,0.0,41.9242800987,36.8599292233,10.5047153018,0.0,9.34,1.16471530176
 11/23  16:00:00,262.659372699,25.3947286312,8.17781237502,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/23  17:00:00,259.925668009,25.3947286312,7.79685390739,0.0,41.9242800987,36.8599292233,10.5048021396,0.0,9.34,1.16480213959
 11/23  18:00:00,238.015721679,25.3947286312,4.73337492539,0.0,27.9495200658,27.7759469175,8.65116981016,0.481513899047,7.005,1.16465591112
 11/23  19:00:00,235.953600884,25.3947286312,2.4414601802,0.0,13.9747600329,18.6919646116,7.81944570259,3.12944570259,4.67,0.02
 11/23  20:00:00,224.349771549,25.3947286312,2.26032703213,0.0,13.9747600329,18.6919646116,11.0615966928,5.22698910838,4.67,1.16460758438
 11/23  21:00:00,210.097258155,25.3947286312,1.88148988291,0.0,13.9747600329,18.6919646116,16.9543890013,11.1199090704,4.67,1.16447993095
 11/23  22:00:00,183.056142401,25.3947286312,1.69389236417,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/23  23:00:00,121.958979982,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/23  24:00:00,150.945375676,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548166023,0.0,1.75125,1.16423166023
 11/24  01:00:00,128.298053435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  02:00:00,115.82261153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  03:00:00,111.75991025,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923447665,0.0,2.335,1.16423447665
 11/24  04:00:00,106.334116837,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  05:00:00,124.137093861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  06:00:00,119.568818285,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/24  07:00:00,162.069401402,25.3947286312,0.00119942667987,0.0,13.9747600329,18.6919646116,141.462171166,135.627971174,4.67,1.16419999191
 11/24  08:00:00,155.008351263,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,156.685771257,151.995771257,4.67,0.02
 11/24  09:00:00,221.442923774,25.3947286312,0.451546678886,0.0,34.9369000822,32.3179380704,133.255310136,123.918251916,8.1725,1.16455821965
 11/24  10:00:00,249.601303873,25.3947286312,1.49650171242,0.0,62.886420148,41.4019203762,94.3939136137,83.8664136137,10.5075,0.02
 11/24  11:00:00,240.995161859,25.3947286312,2.30109207461,0.0,62.886420148,41.4019203762,70.4398204369,58.7674700723,10.5075,1.16485036463
 11/24  12:00:00,271.759406609,25.3947286312,3.11669094053,0.0,62.886420148,41.4019203762,47.2549194101,35.582451279,10.5075,1.16496813109
 11/24  13:00:00,256.66949469,25.3947286312,3.86755083061,0.0,62.886420148,41.4019203762,27.833529957,16.1609651857,10.5075,1.16506477134
 11/24  14:00:00,257.224855559,25.3947286312,4.36143211608,0.0,62.886420148,41.4019203762,15.769729044,4.09712519577,10.5075,1.16510384825
 11/24  15:00:00,253.984049223,25.3947286312,4.6287974437,0.0,62.886420148,41.4019203762,13.3472405656,1.67480915545,10.5075,1.16493141014
 11/24  16:00:00,250.976059307,25.3947286312,4.91490558175,0.0,62.886420148,41.4019203762,12.1594128903,0.48697971365,10.5075,1.16493317667
 11/24  17:00:00,249.953984302,25.3947286312,4.67183912247,0.0,62.886420148,41.4019203762,23.7005731624,12.0282688063,10.5075,1.1648043561
 11/24  18:00:00,260.584414578,25.3947286312,3.87240938961,0.0,62.886420148,41.4019203762,46.0405338032,34.368148261,10.5075,1.16488554222
 11/24  19:00:00,254.779867537,25.3947286312,2.61901672818,0.0,41.9242800987,36.8599292233,70.7171883318,61.3571883318,9.34,0.02
 11/24  20:00:00,230.744976593,25.3947286312,1.77426937025,0.0,41.9242800987,36.8599292233,101.370587258,90.8659120989,9.34,1.16467515879
 11/24  21:00:00,204.243772693,25.3947286312,0.96040451217,0.0,34.9369000822,32.3179380704,122.639050049,113.301872005,8.1725,1.16467804379
 11/24  22:00:00,146.677066078,25.3947286312,0.0955852905875,0.0,13.9747600329,18.6919646116,96.5097927587,91.8197927587,4.67,0.02
 11/24  23:00:00,97.8019375107,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940738939,0.0,2.335,1.16440738939
 11/24  24:00:00,130.640981081,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/25  01:00:00,99.5072765176,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  02:00:00,91.06570286,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560578633,0.0,1.75125,1.16435578633
 11/25  03:00:00,89.7388662596,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  04:00:00,88.4231687636,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  05:00:00,93.829992344,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552652032,0.0,1.75125,1.16427652032
 11/25  06:00:00,92.4381431954,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  07:00:00,125.830258476,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,246.230870993,242.708370993,3.5025,0.02
 11/25  08:00:00,127.096376604,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,229.753111127,225.086114988,3.5025,1.16449613965
 11/25  09:00:00,190.79919919,25.3947286312,0.0166696811616,0.0,20.9621400493,23.2339557645,178.221696906,172.364196906,5.8375,0.02
 11/25  10:00:00,216.300898422,25.3947286312,0.501404116156,0.0,41.9242800987,36.8599292233,123.561735114,113.05708702,9.34,1.16464809417
 11/25  11:00:00,248.940202385,25.3947286312,1.77827481796,0.0,62.886420148,41.4019203762,69.0594669547,57.387177713,10.5075,1.16478924162
 11/25  12:00:00,282.56613649,25.3947286312,2.9597898492,0.0,62.886420148,41.4019203762,30.647888289,18.9752896637,10.5075,1.16509862532
 11/25  13:00:00,268.887013249,25.3947286312,3.87176006639,0.0,62.886420148,41.4019203762,13.6474803676,1.97502392177,10.5075,1.16495644583
 11/25  14:00:00,267.39181827,25.3947286312,4.44378099889,0.0,62.886420148,41.4019203762,11.6725035363,0.0,10.5075,1.1650035363
 11/25  15:00:00,262.43433835,25.3947286312,4.80214478876,0.0,62.886420148,41.4019203762,11.6724899715,0.0,10.5075,1.1649899715
 11/25  16:00:00,260.336583251,25.3947286312,4.98592236086,0.0,62.886420148,41.4019203762,11.6723633968,0.0,10.5075,1.16486339677
 11/25  17:00:00,260.516594104,25.3947286312,4.60485171407,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/25  18:00:00,269.605047524,25.3947286312,3.51682024707,0.0,62.886420148,41.4019203762,37.9107846656,26.2383792299,10.5075,1.16490543568
 11/25  19:00:00,248.293502236,25.3947286312,1.71984708079,0.0,34.9369000822,32.3179380704,75.0062158011,65.6687933015,8.1725,1.16492249958
 11/25  20:00:00,205.312611405,25.3947286312,0.840918879813,0.0,20.9621400493,23.2339557645,90.5140559904,83.5117926366,5.8375,1.16476335378
 11/25  21:00:00,192.674954219,25.3947286312,0.64213514996,0.0,20.9621400493,23.2339557645,101.893495391,96.0359953908,5.8375,0.02
 11/25  22:00:00,146.597155143,25.3947286312,0.049406007845,0.0,6.98738001645,14.1499734587,75.5449668328,70.8779623235,3.5025,1.16450450931
 11/25  23:00:00,104.306413912,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/25  24:00:00,136.170896465,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557080505,0.0,1.75125,1.16432080505
 11/26  01:00:00,109.1747666,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  02:00:00,99.9243938266,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  03:00:00,98.2762600009,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550823232,0.0,1.75125,1.16425823232
 11/26  04:00:00,96.924138749,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  05:00:00,102.116302539,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  06:00:00,100.757803593,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550111948,0.0,1.75125,1.16425111948
 11/26  07:00:00,134.552236438,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,193.534803379,190.012303379,3.5025,0.02
 11/26  08:00:00,140.553722055,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,186.269091149,182.746591149,3.5025,0.02
 11/26  09:00:00,183.204515885,25.3947286312,0.0392778995984,0.0,6.98738001645,14.1499734587,136.499815532,131.832953941,3.5025,1.16436159164
 11/26  10:00:00,171.556022791,25.3947286312,0.0934220593582,0.0,6.98738001645,14.1499734587,94.2463185678,90.7238185678,3.5025,0.02
 11/26  11:00:00,211.744423951,25.3947286312,0.86983859922,0.0,27.9495200658,27.7759469175,53.7344638487,45.5647970356,7.005,1.16466681308
 11/26  12:00:00,239.542730723,25.3947286312,1.32363079754,0.0,27.9495200658,27.7759469175,22.7139942717,15.6889942717,7.005,0.02
 11/26  13:00:00,256.632528922,25.3947286312,2.94971529062,0.0,41.9242800987,36.8599292233,11.8017573438,1.29701105847,9.34,1.1647462853
 11/26  14:00:00,256.847721861,25.3947286312,3.39496358885,0.0,41.9242800987,36.8599292233,10.504649274,0.0,9.34,1.16464927399
 11/26  15:00:00,250.069229658,25.3947286312,3.49967705441,0.0,41.9242800987,36.8599292233,10.504663873,0.0,9.34,1.16466387304
 11/26  16:00:00,245.827886247,25.3947286312,3.56180445072,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 11/26  17:00:00,245.964480819,25.3947286312,3.55208011108,0.0,41.9242800987,36.8599292233,10.5047664162,0.0,9.34,1.16476641617
 11/26  18:00:00,228.919884636,25.3947286312,2.12135340487,0.0,27.9495200658,27.7759469175,22.2639037363,14.0942884792,7.005,1.16461525713
 11/26  19:00:00,230.380261708,25.3947286312,1.02189312606,0.0,13.9747600329,18.6919646116,38.2896530326,33.5996530326,4.67,0.02
 11/26  20:00:00,218.464748019,25.3947286312,0.971161355017,0.0,13.9747600329,18.6919646116,43.5933732683,37.7588234717,4.67,1.1645497966
 11/26  21:00:00,206.017766062,25.3947286312,0.928945411221,0.0,13.9747600329,18.6919646116,45.9266087329,41.2366087329,4.67,0.02
 11/26  22:00:00,182.86694369,25.3947286312,1.01732596835,0.0,13.9747600329,18.6919646116,6.15214833174,0.317724138899,4.67,1.16442419285
 11/26  23:00:00,124.390008173,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/26  24:00:00,154.795490519,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/27  01:00:00,135.327556978,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922048868,0.0,2.335,1.16422048868
 11/27  02:00:00,125.748498297,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  03:00:00,124.783743794,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  04:00:00,124.096685956,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922625002,0.0,2.335,1.16422625002
 11/27  05:00:00,132.368606133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  06:00:00,132.503321615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/27  07:00:00,179.62070285,25.3947286312,1.06847864659,0.0,13.9747600329,18.6919646116,16.2990276775,11.6090276775,4.67,0.02
 11/27  08:00:00,190.003309941,25.3947286312,1.0994870996,0.0,13.9747600329,18.6919646116,42.7092247801,36.8748310433,4.67,1.16439373686
 11/27  09:00:00,268.405854242,25.3947286312,3.2049780078,0.0,34.9369000822,32.3179380704,16.1273247718,7.93482477176,8.1725,0.02
 11/27  10:00:00,302.124071965,25.3947286312,5.6136424826,0.0,62.886420148,41.4019203762,11.6722323535,0.0,10.5075,1.16473235349
 11/27  11:00:00,298.146776197,25.3947286312,6.18522447676,0.0,62.886420148,41.4019203762,11.6723587087,0.0,10.5075,1.16485870867
 11/27  12:00:00,318.096506652,25.3947286312,8.11738304749,0.0,62.886420148,41.4019203762,11.672533586,0.0,10.5075,1.16503358601
 11/27  13:00:00,311.678465342,25.3947286312,9.53683851628,0.0,62.886420148,41.4019203762,11.6726528507,0.0,10.5075,1.16515285068
 11/27  14:00:00,315.367508203,25.3947286312,10.611717449,0.0,62.886420148,41.4019203762,11.6726952946,0.0,10.5075,1.16519529459
 11/27  15:00:00,307.323392939,25.3947286312,11.423585688,0.0,62.886420148,41.4019203762,11.6724930511,0.0,10.5075,1.16499305105
 11/27  16:00:00,302.578394784,25.3947286312,11.8703529307,0.0,62.886420148,41.4019203762,11.6722924615,0.0,10.5075,1.16479246151
 11/27  17:00:00,299.714995974,25.3947286312,11.2058324349,0.0,62.886420148,41.4019203762,11.6723644777,0.0,10.5075,1.1648644777
 11/27  18:00:00,310.390003684,25.3947286312,10.3422817393,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 11/27  19:00:00,302.590816472,25.3947286312,8.80819574267,0.0,41.9242800987,36.8599292233,10.5048704748,0.0,9.34,1.16487047481
 11/27  20:00:00,292.627357317,25.3947286312,8.24060481881,0.0,41.9242800987,36.8599292233,10.504707975,0.0,9.34,1.16470797505
 11/27  21:00:00,267.855866744,25.3947286312,7.07554905801,0.0,34.9369000822,32.3179380704,9.33721308598,0.0,8.1725,1.16471308598
 11/27  22:00:00,191.015090622,25.3947286312,4.67442706096,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 11/27  23:00:00,130.395089472,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938164599,0.0,2.335,1.16438164599
 11/27  24:00:00,159.737762417,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  01:00:00,139.935460952,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  02:00:00,124.430814875,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  03:00:00,119.571745831,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925311629,0.0,2.335,1.16425311629
 11/28  04:00:00,116.568619159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  05:00:00,136.499878567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  06:00:00,132.145787302,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922978084,0.0,2.335,1.16422978084
 11/28  07:00:00,173.98018482,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,98.2584357051,93.5684357051,4.67,0.02
 11/28  08:00:00,166.993152624,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,135.090740982,130.400740982,4.67,0.02
 11/28  09:00:00,230.441701714,25.3947286312,0.490320332466,0.0,34.9369000822,32.3179380704,128.492032513,119.154990732,8.1725,1.16454178077
 11/28  10:00:00,256.064985513,25.3947286312,1.01696299518,0.0,62.886420148,41.4019203762,111.657265922,99.9851596316,10.5075,1.16460629054
 11/28  11:00:00,245.743333004,25.3947286312,1.1078315369,0.0,62.886420148,41.4019203762,112.849592482,102.322092482,10.5075,0.02
 11/28  12:00:00,271.913175921,25.3947286312,1.24125712819,0.0,62.886420148,41.4019203762,111.213493453,99.5410048015,10.5075,1.16498865156
 11/28  13:00:00,252.131005874,25.3947286312,1.28926277857,0.0,62.886420148,41.4019203762,112.511762688,100.839183639,10.5075,1.16507904844
 11/28  14:00:00,249.718127891,25.3947286312,1.34839376654,0.0,62.886420148,41.4019203762,112.333499085,100.660869116,10.5075,1.16512996901
 11/28  15:00:00,243.989195928,25.3947286312,1.23708577029,0.0,62.886420148,41.4019203762,119.063859998,107.391361469,10.5075,1.16499852959
 11/28  16:00:00,239.513305471,25.3947286312,1.21162652178,0.0,62.886420148,41.4019203762,121.84485209,110.172521305,10.5075,1.16483078517
 11/28  17:00:00,237.562374963,25.3947286312,1.17821469451,0.0,62.886420148,41.4019203762,126.639026549,114.966628018,10.5075,1.16489853102
 11/28  18:00:00,249.585163885,25.3947286312,1.07703835654,0.0,62.886420148,41.4019203762,133.778187979,122.105702919,10.5075,1.1649850599
 11/28  19:00:00,246.522930801,25.3947286312,0.6757926082,0.0,41.9242800987,36.8599292233,143.047351281,132.542603249,9.34,1.16474803134
 11/28  20:00:00,224.575476118,25.3947286312,0.533155352451,0.0,41.9242800987,36.8599292233,153.989168159,144.629168159,9.34,0.02
 11/28  21:00:00,198.693870337,25.3947286312,0.153406935019,0.0,34.9369000822,32.3179380704,169.822264832,160.48508658,8.1725,1.16467825158
 11/28  22:00:00,140.610004927,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,147.939634271,142.105051202,4.67,1.16458306917
 11/28  23:00:00,90.2895704941,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/28  24:00:00,124.105662337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  01:00:00,94.0362142122,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920571828,0.0,2.335,1.16420571828
 11/29  02:00:00,86.7238562943,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  03:00:00,85.9420559457,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  04:00:00,85.1311214624,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921259193,0.0,2.335,1.16421259193
 11/29  05:00:00,90.9306706307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  06:00:00,89.7291857107,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/29  07:00:00,135.492879762,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,308.304509267,303.614509267,4.67,0.02
 11/29  08:00:00,136.083900519,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,287.818331188,281.983913841,4.67,1.16441734714
 11/29  09:00:00,212.726660826,25.3947286312,0.0,0.0,34.9369000822,32.3179380704,241.324082311,233.131582311,8.1725,0.02
 11/29  10:00:00,239.337589051,25.3947286312,0.0868424042145,0.0,62.886420148,41.4019203762,196.147634374,184.475396395,10.5075,1.16473797845
 11/29  11:00:00,230.746371778,25.3947286312,0.185077141244,0.0,62.886420148,41.4019203762,161.425359066,149.753066774,10.5075,1.16479229278
 11/29  12:00:00,263.763431815,25.3947286312,0.78750360029,0.0,62.886420148,41.4019203762,123.562158694,111.889686351,10.5075,1.16497234295
 11/29  13:00:00,248.823220615,25.3947286312,1.31843765993,0.0,62.886420148,41.4019203762,93.4629731086,81.7903768575,10.5075,1.16509625115
 11/29  14:00:00,250.261123979,25.3947286312,1.89241811138,0.0,62.886420148,41.4019203762,74.1586624468,62.4860194273,10.5075,1.16514301944
 11/29  15:00:00,248.053735531,25.3947286312,2.3432747497,0.0,62.886420148,41.4019203762,61.3399686141,49.6675249313,10.5075,1.16494368273
 11/29  16:00:00,245.989829808,25.3947286312,2.70722085734,0.0,62.886420148,41.4019203762,51.9075797932,40.2351405266,10.5075,1.16493926659
 11/29  17:00:00,244.514213003,25.3947286312,2.597658841,0.0,62.886420148,41.4019203762,63.0129582436,51.3406363285,10.5075,1.1648219151
 11/29  18:00:00,253.604328625,25.3947286312,1.97343610231,0.0,62.886420148,41.4019203762,94.2929799868,83.7654799868,10.5075,0.02
 11/29  19:00:00,248.133375563,25.3947286312,0.993831635843,0.0,41.9242800987,36.8599292233,125.07833386,114.573502234,9.34,1.16483162526
 11/29  20:00:00,233.833793466,25.3947286312,0.830043003659,0.0,41.9242800987,36.8599292233,140.044819324,129.540147425,9.34,1.16467189916
 11/29  21:00:00,207.792517384,25.3947286312,0.541147780853,0.0,34.9369000822,32.3179380704,147.509628872,138.172448368,8.1725,1.16468050402
 11/29  22:00:00,148.439393376,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,127.332850427,122.642850427,4.67,0.02
 11/29  23:00:00,93.9799269551,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935003419,0.0,2.335,1.16435003419
 11/29  24:00:00,127.36672678,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  01:00:00,97.5186831885,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  02:00:00,89.3336724518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  03:00:00,88.0364027987,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922232252,0.0,2.335,1.16422232252
 11/30  04:00:00,87.0889887556,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  05:00:00,92.9992157607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  06:00:00,91.8522585933,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49919999916,0.0,2.335,1.16419999916
 11/30  07:00:00,137.447941424,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,297.82453663,293.13453663,4.67,0.02
 11/30  08:00:00,138.491380978,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,271.360925878,266.670925878,4.67,0.02
 11/30  09:00:00,216.236105354,25.3947286312,0.0311061025489,0.0,34.9369000822,32.3179380704,215.240576883,205.903498136,8.1725,1.16457874699
 11/30  10:00:00,244.823100928,25.3947286312,0.285302234444,0.0,62.886420148,41.4019203762,157.26312323,146.73562323,10.5075,0.02
 11/30  11:00:00,238.427502423,25.3947286312,0.774154487272,0.0,62.886420148,41.4019203762,123.514512446,111.842121633,10.5075,1.16489081291
 11/30  12:00:00,270.797665587,25.3947286312,1.42436440136,0.0,62.886420148,41.4019203762,87.0150293676,75.3425574372,10.5075,1.16497193037
 11/30  13:00:00,254.968973649,25.3947286312,2.22973239577,0.0,62.886420148,41.4019203762,60.7687541314,49.0961873647,10.5075,1.16506676673
 11/30  14:00:00,254.51686338,25.3947286312,2.9501771788,0.0,62.886420148,41.4019203762,40.3954600868,28.7228381578,10.5075,1.16512192894
 11/30  15:00:00,249.934083489,25.3947286312,3.37192454859,0.0,62.886420148,41.4019203762,32.6629728807,20.9904791665,10.5075,1.16499371418
 11/30  16:00:00,245.703646557,25.3947286312,3.68681970299,0.0,62.886420148,41.4019203762,28.8664638524,17.1941348726,10.5075,1.16482897983
 11/30  17:00:00,246.303476425,25.3947286312,3.66362508841,0.0,62.886420148,41.4019203762,36.1388541659,24.4664534037,10.5075,1.16490076228
 11/30  18:00:00,255.04790405,25.3947286312,2.93277106761,0.0,62.886420148,41.4019203762,68.200243935,56.5277524955,10.5075,1.16499143948
 11/30  19:00:00,247.716759787,25.3947286312,1.69384514375,0.0,41.9242800987,36.8599292233,99.8060945876,89.3013375655,9.34,1.16475702203
 11/30  20:00:00,231.47255723,25.3947286312,1.12843965845,0.0,41.9242800987,36.8599292233,127.421993277,118.061993277,9.34,0.02
 11/30  21:00:00,205.463932261,25.3947286312,0.755511098101,0.0,34.9369000822,32.3179380704,141.46330365,132.126113397,8.1725,1.16469025322
 11/30  22:00:00,147.602540909,25.3947286312,0.0157111652441,0.0,13.9747600329,18.6919646116,108.721203997,102.886731048,4.67,1.16447294871
 11/30  23:00:00,95.7394351888,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/30  24:00:00,130.295269238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  01:00:00,102.953910784,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922054468,0.0,2.335,1.16422054468
 12/01  02:00:00,95.5904164376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  03:00:00,95.4951990536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  04:00:00,95.8099247406,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922853341,0.0,2.335,1.16422853341
 12/01  05:00:00,119.715907016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  06:00:00,119.316321382,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/01  07:00:00,168.872101374,25.3947286312,0.0194530651603,0.0,13.9747600329,18.6919646116,172.49109735,167.80109735,4.67,0.02
 12/01  08:00:00,172.497557423,25.3947286312,0.0212128329497,0.0,13.9747600329,18.6919646116,152.854701814,147.020266417,4.67,1.16443539665
 12/01  09:00:00,241.773803618,25.3947286312,0.341160722308,0.0,34.9369000822,32.3179380704,117.740393335,109.547893335,8.1725,0.02
 12/01  10:00:00,269.962313142,25.3947286312,1.24036106779,0.0,62.886420148,41.4019203762,88.0288158712,76.3566318899,10.5075,1.16468398129
 12/01  11:00:00,258.017885277,25.3947286312,1.86087014302,0.0,62.886420148,41.4019203762,72.3517371524,60.6794184389,10.5075,1.16481871351
 12/01  12:00:00,278.645659784,25.3947286312,2.26574275053,0.0,62.886420148,41.4019203762,68.767362557,57.0948590216,10.5075,1.16500353546
 12/01  13:00:00,260.002137853,25.3947286312,2.72158831748,0.0,62.886420148,41.4019203762,55.105330602,43.4326985917,10.5075,1.16513201039
 12/01  14:00:00,259.430327387,25.3947286312,3.37728328852,0.0,62.886420148,41.4019203762,40.8089020856,29.1362191964,10.5075,1.16518288916
 12/01  15:00:00,256.379943789,25.3947286312,3.91464027718,0.0,62.886420148,41.4019203762,29.6053466526,17.9328603357,10.5075,1.16498631695
 12/01  16:00:00,250.520572835,25.3947286312,4.20770623594,0.0,62.886420148,41.4019203762,25.9012021016,14.2289107347,10.5075,1.1647913669
 12/01  17:00:00,245.635834642,25.3947286312,3.82581238993,0.0,62.886420148,41.4019203762,46.0794957859,34.4071242707,10.5075,1.16487151514
 12/01  18:00:00,253.281420726,25.3947286312,3.07641411529,0.0,62.886420148,41.4019203762,77.0355374836,66.5080374836,10.5075,0.02
 12/01  19:00:00,247.026951084,25.3947286312,1.8866010528,0.0,41.9242800987,36.8599292233,104.146462772,93.6415778257,9.34,1.16488494628
 12/01  20:00:00,221.987009422,25.3947286312,1.31272383905,0.0,41.9242800987,36.8599292233,126.472891149,115.96816315,9.34,1.16472799869
 12/01  21:00:00,196.111435248,25.3947286312,0.911550965204,0.0,34.9369000822,32.3179380704,137.823786211,128.486546286,8.1725,1.16473992465
 12/01  22:00:00,138.964175023,25.3947286312,0.0284313572596,0.0,13.9747600329,18.6919646116,119.557943646,114.867943646,4.67,0.02
 12/01  23:00:00,88.5968207096,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941047036,0.0,2.335,1.16441047036
 12/01  24:00:00,122.541265458,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/02  01:00:00,90.320650255,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  02:00:00,83.2271579452,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156054616,0.0,1.75125,1.1643554616
 12/02  03:00:00,82.4034800775,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  04:00:00,81.3643528451,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  05:00:00,86.933937217,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551784109,0.0,1.75125,1.16426784109
 12/02  06:00:00,85.9198877523,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  07:00:00,119.995315545,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,328.918675459,325.396175459,3.5025,0.02
 12/02  08:00:00,121.297701751,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,295.491753268,290.824826214,3.5025,1.16442705408
 12/02  09:00:00,187.220691046,25.3947286312,0.0,0.0,20.9621400493,23.2339557645,222.01232333,216.15482333,5.8375,0.02
 12/02  10:00:00,211.385557343,25.3947286312,0.162570036448,0.0,41.9242800987,36.8599292233,159.580108524,149.075482185,9.34,1.16462633903
 12/02  11:00:00,235.25751032,25.3947286312,0.846599485451,0.0,62.886420148,41.4019203762,121.436687375,109.764438294,10.5075,1.16474908047
 12/02  12:00:00,265.136130709,25.3947286312,1.66027743607,0.0,62.886420148,41.4019203762,90.2961972887,78.6236196793,10.5075,1.16507760941
 12/02  13:00:00,248.747388906,25.3947286312,2.46057471074,0.0,62.886420148,41.4019203762,66.4334321465,54.7607460454,10.5075,1.16518610118
 12/02  14:00:00,248.778332041,25.3947286312,3.12098116999,0.0,62.886420148,41.4019203762,48.5951854183,36.9226759881,10.5075,1.16500943022
 12/02  15:00:00,246.095760751,25.3947286312,3.55843637953,0.0,62.886420148,41.4019203762,39.7687900252,28.0962814486,10.5075,1.16500857664
 12/02  16:00:00,242.350460392,25.3947286312,3.75349304319,0.0,62.886420148,41.4019203762,39.9942682613,28.3218748239,10.5075,1.16489343739
