Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/02  17:00:00,240.146552952,25.3947286312,3.38542637356,0.0,62.886420148,41.4019203762,55.7877786302,45.2602786302,10.5075,0.02
 12/02  18:00:00,250.101408599,25.3947286312,2.53636385,0.0,62.886420148,41.4019203762,89.6607549683,77.9883056556,10.5075,1.16494931275
 12/02  19:00:00,231.821729526,25.3947286312,1.00642591441,0.0,34.9369000822,32.3179380704,126.968842229,117.631553919,8.1725,1.16478830931
 12/02  20:00:00,187.196540619,25.3947286312,0.32747047233,0.0,20.9621400493,23.2339557645,145.284394077,138.282229645,5.8375,1.16466443218
 12/02  21:00:00,176.681952561,25.3947286312,0.0926885219635,0.0,20.9621400493,23.2339557645,160.219756474,153.217701157,5.8375,1.16455531648
 12/02  22:00:00,133.217134279,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,136.433605343,132.911105343,3.5025,0.02
 12/02  23:00:00,91.5732640125,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/02  24:00:00,125.656881983,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156517937,0.0,1.75125,1.1644017937
 12/03  01:00:00,97.2975086565,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  02:00:00,90.5055652372,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155194731,0.0,1.75125,1.1642694731
 12/03  03:00:00,89.6584768023,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  04:00:00,89.6763337392,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  05:00:00,96.6966927745,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  06:00:00,95.6841976212,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552017668,0.0,1.75125,1.16427017668
 12/03  07:00:00,129.792220265,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,251.373410805,247.850910805,3.5025,0.02
 12/03  08:00:00,131.926005917,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,232.746834538,229.224334538,3.5025,0.02
 12/03  09:00:00,176.932052782,25.3947286312,0.0448675384411,0.0,6.98738001645,14.1499734587,152.302927912,147.636058574,3.5025,1.16436933762
 12/03  10:00:00,167.353016416,25.3947286312,0.174620119454,0.0,6.98738001645,14.1499734587,94.6124068686,91.0899068686,3.5025,0.02
 12/03  11:00:00,207.225212028,25.3947286312,0.711687462708,0.0,27.9495200658,27.7759469175,54.8496148967,46.6799802174,7.005,1.1646346793
 12/03  12:00:00,234.846573064,25.3947286312,1.21616696589,0.0,27.9495200658,27.7759469175,35.0000312487,26.8303962963,7.005,1.16463495234
 12/03  13:00:00,250.400436502,25.3947286312,2.82215049084,0.0,41.9242800987,36.8599292233,16.4470015122,7.08700151225,9.34,0.02
 12/03  14:00:00,247.874626077,25.3947286312,3.03513692139,0.0,41.9242800987,36.8599292233,21.7044470746,11.199661241,9.34,1.16478583363
 12/03  15:00:00,241.902405897,25.3947286312,3.22901529344,0.0,41.9242800987,36.8599292233,14.0131723316,3.50852006343,9.34,1.16465226817
 12/03  16:00:00,237.775439987,25.3947286312,3.26815805651,0.0,41.9242800987,36.8599292233,16.3742993249,7.01429932489,9.34,0.02
 12/03  17:00:00,237.298240675,25.3947286312,3.14178692055,0.0,41.9242800987,36.8599292233,26.1494353061,15.644676258,9.34,1.16475904805
 12/03  18:00:00,218.985053586,25.3947286312,1.55200213062,0.0,27.9495200658,27.7759469175,54.2303976188,46.0607702503,7.005,1.16462736852
 12/03  19:00:00,221.884888347,25.3947286312,0.794267769679,0.0,13.9747600329,18.6919646116,67.8589096453,63.1689096453,4.67,0.02
 12/03  20:00:00,207.622029345,25.3947286312,0.598509474786,0.0,13.9747600329,18.6919646116,81.2423014122,75.4077077903,4.67,1.16459362196
 12/03  21:00:00,194.20626195,25.3947286312,0.408488990035,0.0,13.9747600329,18.6919646116,94.9337211068,89.0992428924,4.67,1.16447821445
 12/03  22:00:00,171.483054138,25.3947286312,0.183649001848,0.0,13.9747600329,18.6919646116,67.4342737001,62.7442737001,4.67,0.02
 12/03  23:00:00,111.757454717,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/03  24:00:00,143.890232722,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548441012,0.0,1.75125,1.16423441012
 12/04  01:00:00,120.022523228,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  02:00:00,108.690484653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  03:00:00,104.380289049,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924280808,0.0,2.335,1.16424280808
 12/04  04:00:00,100.214489973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  05:00:00,102.709280283,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  06:00:00,97.9206665288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  07:00:00,139.829306828,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,192.722568621,186.888355783,4.67,1.16421283843
 12/04  08:00:00,137.132458395,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,194.267171003,189.577171003,4.67,0.02
 12/04  09:00:00,213.447312157,25.3947286312,0.141563901374,0.0,34.9369000822,32.3179380704,165.834579176,156.497612303,8.1725,1.16446687289
 12/04  10:00:00,240.90878155,25.3947286312,1.05116848044,0.0,62.886420148,41.4019203762,126.33309261,115.80559261,10.5075,0.02
 12/04  11:00:00,232.79708899,25.3947286312,1.47421557768,0.0,62.886420148,41.4019203762,105.314087237,93.6418601687,10.5075,1.16472706853
 12/04  12:00:00,265.701899904,25.3947286312,2.30475541585,0.0,62.886420148,41.4019203762,77.1688550046,65.4963045101,10.5075,1.16505049447
 12/04  13:00:00,248.183516911,25.3947286312,2.98020032106,0.0,62.886420148,41.4019203762,60.4796663422,48.8069966027,10.5075,1.16516973944
 12/04  14:00:00,245.608285583,25.3947286312,3.44693612907,0.0,62.886420148,41.4019203762,52.5903307235,40.9176009242,10.5075,1.16522979931
 12/04  15:00:00,241.103713125,25.3947286312,3.78067090339,0.0,62.886420148,41.4019203762,48.6604934213,36.9881320728,10.5075,1.16486134847
 12/04  16:00:00,236.775391326,25.3947286312,3.97867046239,0.0,62.886420148,41.4019203762,48.3792666543,36.7068689207,10.5075,1.16489773358
 12/04  17:00:00,234.525231812,25.3947286312,3.62613110467,0.0,62.886420148,41.4019203762,65.0354091843,53.3629286651,10.5075,1.16498051927
 12/04  18:00:00,243.389702608,25.3947286312,2.58207621116,0.0,62.886420148,41.4019203762,104.368304633,92.6959239823,10.5075,1.16488065055
 12/04  19:00:00,240.141401728,25.3947286312,1.33863355096,0.0,41.9242800987,36.8599292233,134.771283522,124.266446283,9.34,1.16483723946
 12/04  20:00:00,224.597966778,25.3947286312,1.09104560528,0.0,41.9242800987,36.8599292233,150.076674457,140.716674457,9.34,0.02
 12/04  21:00:00,198.544611692,25.3947286312,0.636697982064,0.0,34.9369000822,32.3179380704,167.682130435,158.344882899,8.1725,1.16474753667
 12/04  22:00:00,139.897922643,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,157.534624506,151.700122125,4.67,1.16450238085
 12/04  23:00:00,84.741686778,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/04  24:00:00,119.268965667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  01:00:00,88.8041519776,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925483096,0.0,2.335,1.16425483096
 12/05  02:00:00,81.8377649408,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  03:00:00,81.0763072978,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  04:00:00,80.3969454207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  05:00:00,102.293272097,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920027955,0.0,2.335,1.16420027955
 12/05  06:00:00,101.688462328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  07:00:00,148.390512716,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,356.194326685,351.504326685,4.67,0.02
 12/05  08:00:00,140.858317899,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,321.635869575,315.801422454,4.67,1.16444712053
 12/05  09:00:00,210.50646454,25.3947286312,0.0,0.0,34.9369000822,32.3179380704,251.770958045,243.578458045,8.1725,0.02
 12/05  10:00:00,238.721061257,25.3947286312,0.129355958024,0.0,62.886420148,41.4019203762,189.440595301,177.768413983,10.5075,1.16468131774
 12/05  11:00:00,232.160573947,25.3947286312,0.487620074275,0.0,62.886420148,41.4019203762,154.068212352,142.395965417,10.5075,1.16474693498
 12/05  12:00:00,264.253403489,25.3947286312,0.929230467195,0.0,62.886420148,41.4019203762,125.605846073,113.933171138,10.5075,1.16517493464
 12/05  13:00:00,245.610980583,25.3947286312,1.23667115765,0.0,62.886420148,41.4019203762,108.600362339,96.9277839686,10.5075,1.16507837082
 12/05  14:00:00,244.588679034,25.3947286312,1.79253371604,0.0,62.886420148,41.4019203762,91.0378907226,79.3652534068,10.5075,1.16513731576
 12/05  15:00:00,242.196909672,25.3947286312,2.42805512728,0.0,62.886420148,41.4019203762,73.4577637265,61.7853175209,10.5075,1.16494620567
 12/05  16:00:00,239.405588667,25.3947286312,2.88446666582,0.0,62.886420148,41.4019203762,63.88862727,52.2161749518,10.5075,1.16495231823
 12/05  17:00:00,236.830300198,25.3947286312,2.66941839119,0.0,62.886420148,41.4019203762,79.7874345808,68.1150901638,10.5075,1.16484441702
 12/05  18:00:00,246.001057609,25.3947286312,1.94100901111,0.0,62.886420148,41.4019203762,111.08800941,100.56050941,10.5075,0.02
 12/05  19:00:00,242.877946935,25.3947286312,0.991380709349,0.0,41.9242800987,36.8599292233,143.195630937,132.690766035,9.34,1.16486490184
 12/05  20:00:00,221.519767281,25.3947286312,0.78713924694,0.0,41.9242800987,36.8599292233,159.604792483,149.100079249,9.34,1.16471323341
 12/05  21:00:00,196.378464884,25.3947286312,0.436889148663,0.0,34.9369000822,32.3179380704,170.237177141,160.899945442,8.1725,1.16473169889
 12/05  22:00:00,140.044645031,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,141.643479073,136.953479073,4.67,0.02
 12/05  23:00:00,90.7130039356,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940412167,0.0,2.335,1.16440412167
 12/05  24:00:00,124.720165995,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  01:00:00,94.8629697274,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  02:00:00,87.3914222834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  03:00:00,86.9218852302,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927804414,0.0,2.335,1.16427804414
 12/06  04:00:00,86.8995129436,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  05:00:00,93.5795727356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  06:00:00,93.4121566405,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925835861,0.0,2.335,1.16425835861
 12/06  07:00:00,139.89476364,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,235.943254854,231.253254854,4.67,0.02
 12/06  08:00:00,141.435377811,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,227.405630824,222.715630824,4.67,0.02
 12/06  09:00:00,218.32539449,25.3947286312,0.0708692631217,0.0,34.9369000822,32.3179380704,198.39284907,189.055763902,8.1725,1.16458516853
 12/06  10:00:00,247.618376199,25.3947286312,0.306851780344,0.0,62.886420148,41.4019203762,166.323359008,154.651195629,10.5075,1.16466337865
 12/06  11:00:00,242.698459226,25.3947286312,0.639539976074,0.0,62.886420148,41.4019203762,142.34288083,131.81538083,10.5075,0.02
 12/06  12:00:00,275.754171687,25.3947286312,0.979006011003,0.0,62.886420148,41.4019203762,114.760682,103.088114325,10.5075,1.1650676746
 12/06  13:00:00,258.461091825,25.3947286312,1.27428545552,0.0,62.886420148,41.4019203762,102.012235457,90.3395603567,10.5075,1.16517510007
 12/06  14:00:00,254.772544385,25.3947286312,1.39589780892,0.0,62.886420148,41.4019203762,100.244374996,87.4265657265,10.5075,2.31030926917
 12/06  15:00:00,251.000495772,25.3947286312,1.58591563988,0.0,62.886420148,41.4019203762,91.5993968546,81.0718968546,10.5075,0.02
 12/06  16:00:00,248.592677547,25.3947286312,1.82516063245,0.0,62.886420148,41.4019203762,84.8874369967,73.2149697642,10.5075,1.16496723246
 12/06  17:00:00,249.354726668,25.3947286312,1.81048611847,0.0,62.886420148,41.4019203762,86.7745718036,75.1022206702,10.5075,1.16485113337
 12/06  18:00:00,261.877377882,25.3947286312,1.5952138457,0.0,62.886420148,41.4019203762,98.1348339631,86.4623834052,10.5075,1.16495055789
 12/06  19:00:00,258.838061396,25.3947286312,0.952251464616,0.0,41.9242800987,36.8599292233,107.176497783,96.6717580374,9.34,1.16473974596
 12/06  20:00:00,246.661502297,25.3947286312,0.847156879281,0.0,41.9242800987,36.8599292233,116.238646177,105.73392164,9.34,1.16472453636
 12/06  21:00:00,219.446718287,25.3947286312,0.589162911935,0.0,34.9369000822,32.3179380704,120.9191196,112.7266196,8.1725,0.02
 12/06  22:00:00,158.697923281,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,88.1758283684,82.3412966286,4.67,1.16453173987
 12/06  23:00:00,105.114665989,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  24:00:00,138.062453205,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925632049,0.0,2.335,1.16425632049
 12/07  01:00:00,110.771356868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  02:00:00,102.369697379,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  03:00:00,101.458403625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  04:00:00,100.790039125,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922374345,0.0,2.335,1.16422374345
 12/07  05:00:00,107.276582865,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  06:00:00,106.463028171,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  07:00:00,152.635690078,25.3947286312,0.0256170590256,0.0,13.9747600329,18.6919646116,162.813579793,156.979370535,4.67,1.16420925835
 12/07  08:00:00,158.969195543,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,159.788503082,155.098503082,4.67,0.02
 12/07  09:00:00,236.565172209,25.3947286312,0.140954483918,0.0,34.9369000822,32.3179380704,135.8286221,126.491592462,8.1725,1.16452963813
 12/07  10:00:00,267.79403064,25.3947286312,0.957423955195,0.0,62.886420148,41.4019203762,101.884752367,91.3572523674,10.5075,0.02
 12/07  11:00:00,265.618436418,25.3947286312,1.55408928989,0.0,62.886420148,41.4019203762,76.9921989008,65.3198448511,10.5075,1.16485404971
 12/07  12:00:00,297.111036648,25.3947286312,2.42001748653,0.0,62.886420148,41.4019203762,46.0856659178,34.4131646054,10.5075,1.16500131241
 12/07  13:00:00,289.562601918,25.3947286312,3.16271801329,0.0,62.886420148,41.4019203762,26.4039781159,14.7313513569,10.5075,1.16512675897
 12/07  14:00:00,289.218519589,25.3947286312,3.29250426701,0.0,62.886420148,41.4019203762,26.1758422655,14.5031495594,10.5075,1.16519270611
 12/07  15:00:00,283.996916911,25.3947286312,3.54754417962,0.0,62.886420148,41.4019203762,23.885745564,12.2132059896,10.5075,1.1650395744
 12/07  16:00:00,281.913216221,25.3947286312,4.04956898652,0.0,62.886420148,41.4019203762,13.8378388096,2.16547015533,10.5075,1.16486865432
 12/07  17:00:00,282.055063586,25.3947286312,4.1657843792,0.0,62.886420148,41.4019203762,14.4284095052,2.75595242327,10.5075,1.16495708191
 12/07  18:00:00,293.838937014,25.3947286312,3.94615546253,0.0,62.886420148,41.4019203762,25.3847760322,13.7124141677,10.5075,1.16486186447
 12/07  19:00:00,287.225481441,25.3947286312,3.09358721582,0.0,41.9242800987,36.8599292233,37.4459214673,26.9410983888,9.34,1.16482307851
 12/07  20:00:00,275.034997028,25.3947286312,2.71680145598,0.0,41.9242800987,36.8599292233,47.2522361171,37.8922361171,9.34,0.02
 12/07  21:00:00,248.511743197,25.3947286312,1.91709283567,0.0,34.9369000822,32.3179380704,56.8070641785,47.4698268403,8.1725,1.16473733818
 12/07  22:00:00,177.536987328,25.3947286312,0.586563468445,0.0,13.9747600329,18.6919646116,30.2456254935,24.4111305745,4.67,1.16449491901
 12/07  23:00:00,121.152168184,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  24:00:00,151.799001013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  01:00:00,126.307508888,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924783502,0.0,2.335,1.16424783502
 12/08  02:00:00,116.275190557,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  03:00:00,113.887050441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  04:00:00,112.025092235,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  05:00:00,135.396517854,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925936763,0.0,2.335,1.16425936763
 12/08  06:00:00,134.938561729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  07:00:00,184.943082588,25.3947286312,0.00540603201833,0.0,13.9747600329,18.6919646116,113.898847332,109.208847332,4.67,0.02
 12/08  08:00:00,182.408079378,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,119.199967576,113.365522776,4.67,1.16444480043
 12/08  09:00:00,249.934501534,25.3947286312,0.709098981893,0.0,34.9369000822,32.3179380704,91.9168026241,83.7243026241,8.1725,0.02
 12/08  10:00:00,282.85461728,25.3947286312,2.09028553904,0.0,62.886420148,41.4019203762,64.2094004869,52.5372170592,10.5075,1.16468342766
 12/08  11:00:00,279.36999467,25.3947286312,2.6989269863,0.0,62.886420148,41.4019203762,45.0588570262,33.3866012255,10.5075,1.16475580065
 12/08  12:00:00,303.935514679,25.3947286312,3.55169676752,0.0,62.886420148,41.4019203762,18.8864966388,7.21403983672,10.5075,1.16495680205
 12/08  13:00:00,297.43216337,25.3947286312,4.6187328145,0.0,62.886420148,41.4019203762,11.8346029671,0.162002608785,10.5075,1.16510035831
 12/08  14:00:00,299.810046711,25.3947286312,5.5533289583,0.0,62.886420148,41.4019203762,11.6726650621,0.0,10.5075,1.1651650621
 12/08  15:00:00,294.250771964,25.3947286312,6.07138993212,0.0,62.886420148,41.4019203762,11.6724777959,0.0,10.5075,1.16497779593
 12/08  16:00:00,287.435303263,25.3947286312,6.12972004162,0.0,62.886420148,41.4019203762,11.672292089,0.0,10.5075,1.16479208901
 12/08  17:00:00,282.617746138,25.3947286312,5.44550777407,0.0,62.886420148,41.4019203762,12.3036166556,0.631231101726,10.5075,1.1648855539
 12/08  18:00:00,290.014018652,25.3947286312,4.38161518424,0.0,62.886420148,41.4019203762,13.41074227,2.88324226995,10.5075,0.02
 12/08  19:00:00,279.728125687,25.3947286312,2.99590724365,0.0,41.9242800987,36.8599292233,36.1318294102,25.6269182596,9.34,1.16491115061
 12/08  20:00:00,256.678037502,25.3947286312,2.39213171766,0.0,41.9242800987,36.8599292233,59.0011098099,48.4963465264,9.34,1.16476328344
 12/08  21:00:00,228.345909976,25.3947286312,1.5468980392,0.0,34.9369000822,32.3179380704,73.6430300476,64.3059020729,8.1725,1.16462797468
 12/08  22:00:00,162.947924791,25.3947286312,0.410486566734,0.0,13.9747600329,18.6919646116,52.0630753744,47.3730753744,4.67,0.02
 12/08  23:00:00,111.591311839,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936647326,0.0,2.335,1.16436647326
 12/08  24:00:00,142.534823497,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/09  01:00:00,112.022335393,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  02:00:00,100.423697512,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557634741,0.0,1.75125,1.16432634741
 12/09  03:00:00,96.7800437427,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  04:00:00,94.0929725367,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  05:00:00,97.8392175339,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550543775,0.0,1.75125,1.16425543775
 12/09  06:00:00,94.6449364305,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/09  07:00:00,130.323987488,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,216.691832887,213.169332887,3.5025,0.02
 12/09  08:00:00,126.983551168,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,210.939028956,206.272034261,3.5025,1.16449469558
 12/09  09:00:00,189.461885084,25.3947286312,0.0424452254104,0.0,20.9621400493,23.2339557645,175.095904491,169.238404491,5.8375,0.02
 12/09  10:00:00,211.246949826,25.3947286312,0.414767647223,0.0,41.9242800987,36.8599292233,134.029029775,123.524392579,9.34,1.16463719554
 12/09  11:00:00,239.265468861,25.3947286312,1.35746764189,0.0,62.886420148,41.4019203762,95.3707002963,83.6983576099,10.5075,1.1648426864
 12/09  12:00:00,272.894989167,25.3947286312,2.44807477605,0.0,62.886420148,41.4019203762,59.7705005702,48.0980378811,10.5075,1.16496268908
 12/09  13:00:00,258.831802016,25.3947286312,3.41627967089,0.0,62.886420148,41.4019203762,34.4125271997,22.7399575404,10.5075,1.16506965933
 12/09  14:00:00,258.826270743,25.3947286312,4.30031081381,0.0,62.886420148,41.4019203762,15.8397718632,4.16712652672,10.5075,1.16514533652
 12/09  15:00:00,256.216869446,25.3947286312,4.86154448146,0.0,62.886420148,41.4019203762,11.6724463615,0.0,10.5075,1.16494636146
 12/09  16:00:00,253.530985106,25.3947286312,5.18882369448,0.0,62.886420148,41.4019203762,11.6723449953,0.0,10.5075,1.1648449953
 12/09  17:00:00,250.372031019,25.3947286312,4.67512576008,0.0,62.886420148,41.4019203762,20.6120506643,8.93961643931,10.5075,1.16493422495
 12/09  18:00:00,255.877275628,25.3947286312,3.306034907,0.0,62.886420148,41.4019203762,66.3177091001,54.6454053139,10.5075,1.16480378616
 12/09  19:00:00,232.88032792,25.3947286312,1.21209146021,0.0,34.9369000822,32.3179380704,114.034504526,105.842004526,8.1725,0.02
 12/09  20:00:00,187.159246464,25.3947286312,0.548699210941,0.0,20.9621400493,23.2339557645,133.090768119,126.088495401,5.8375,1.16477271798
 12/09  21:00:00,175.720128767,25.3947286312,0.348242171482,0.0,20.9621400493,23.2339557645,145.452399589,138.450290256,5.8375,1.16460933313
 12/09  22:00:00,130.652712361,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,117.542922091,114.020422091,3.5025,0.02
 12/09  23:00:00,87.146762482,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570208412,0.0,1.75125,1.16445208412
 12/09  24:00:00,120.763987237,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  01:00:00,90.8457719111,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  02:00:00,83.7346371519,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550453238,0.0,1.75125,1.16425453238
 12/10  03:00:00,82.9360682339,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  04:00:00,82.3466649787,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  05:00:00,88.4820849997,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551931308,0.0,1.75125,1.16426931308
 12/10  06:00:00,87.3241827964,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/10  07:00:00,124.561432823,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,332.102190823,328.579690823,3.5025,0.02
 12/10  08:00:00,121.830675277,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,302.415783689,297.748982643,3.5025,1.16430104652
 12/10  09:00:00,158.418403912,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,235.774466538,232.251966538,3.5025,0.02
 12/10  10:00:00,134.910827069,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,193.11142112,188.444561704,3.5025,1.16435941644
 12/10  11:00:00,173.6880914,25.3947286312,0.156576576205,0.0,27.9495200658,27.7759469175,143.463152638,136.438152638,7.005,0.02
 12/10  12:00:00,205.913642045,25.3947286312,0.199012954026,0.0,27.9495200658,27.7759469175,116.329934893,108.160210093,7.005,1.16472480027
 12/10  13:00:00,218.461253696,25.3947286312,1.37088874138,0.0,41.9242800987,36.8599292233,81.0515230224,70.5468188575,9.34,1.16470416491
 12/10  14:00:00,218.443846719,25.3947286312,2.20899223894,0.0,41.9242800987,36.8599292233,56.250017037,46.890017037,9.34,0.02
 12/10  15:00:00,219.587598005,25.3947286312,3.23706873914,0.0,41.9242800987,36.8599292233,31.9274220576,21.4226671054,9.34,1.16475495217
 12/10  16:00:00,219.246649839,25.3947286312,3.51574697608,0.0,41.9242800987,36.8599292233,26.3274539382,15.8227835746,9.34,1.16467036358
 12/10  17:00:00,217.808756647,25.3947286312,3.19153839774,0.0,41.9242800987,36.8599292233,38.995053728,29.635053728,9.34,0.02
 12/10  18:00:00,195.956623949,25.3947286312,1.17777065091,0.0,27.9495200658,27.7759469175,84.9272012723,76.7574494009,7.005,1.16475187139
 12/10  19:00:00,197.159305605,25.3947286312,0.270614816405,0.0,13.9747600329,18.6919646116,122.185648513,116.351060135,4.67,1.16458837781
 12/10  20:00:00,179.67661871,25.3947286312,0.115434227326,0.0,13.9747600329,18.6919646116,131.221504409,126.531504409,4.67,0.02
 12/10  21:00:00,168.691797414,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,143.82629745,137.99175531,4.67,1.16454213993
 12/10  22:00:00,152.214339262,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,104.933525221,100.243525221,4.67,0.02
 12/10  23:00:00,96.6722318497,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557971431,0.0,1.75125,1.16432971431
 12/10  24:00:00,130.145161029,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/11  01:00:00,104.148444402,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  02:00:00,96.1268326035,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928047597,0.0,2.335,1.16428047597
 12/11  03:00:00,95.5123810613,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  04:00:00,96.2697574877,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  05:00:00,103.258301984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  06:00:00,102.305142846,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920137776,0.0,2.335,1.16420137776
 12/11  07:00:00,152.461387402,25.3947286312,0.0305460204985,0.0,13.9747600329,18.6919646116,155.707999167,151.017999167,4.67,0.02
 12/11  08:00:00,153.474629908,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,156.112446801,151.422446801,4.67,0.02
 12/11  09:00:00,233.019149398,25.3947286312,0.490687715018,0.0,34.9369000822,32.3179380704,124.096286786,114.75920528,8.1725,1.16458150533
 12/11  10:00:00,270.47842936,25.3947286312,1.58458950598,0.0,62.886420148,41.4019203762,80.8790988337,69.2068467252,10.5075,1.16475210848
 12/11  11:00:00,269.268003575,25.3947286312,2.23513419931,0.0,62.886420148,41.4019203762,55.8041284967,45.2766284967,10.5075,0.02
 12/11  12:00:00,297.408059131,25.3947286312,2.68390626135,0.0,62.886420148,41.4019203762,42.215045456,29.3974152116,10.5075,2.3101302444
 12/11  13:00:00,288.408433953,25.3947286312,3.22310518502,0.0,62.886420148,41.4019203762,28.6013711118,16.9287437739,10.5075,1.16512733795
 12/11  14:00:00,291.785477497,25.3947286312,3.88258706195,0.0,62.886420148,41.4019203762,14.2370885081,2.56439418528,10.5075,1.16519432278
 12/11  15:00:00,289.261813274,25.3947286312,4.50051856859,0.0,62.886420148,41.4019203762,11.6724751074,0.0,10.5075,1.16497510744
 12/11  16:00:00,284.37055276,25.3947286312,4.5888184605,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/11  17:00:00,281.93852082,25.3947286312,4.39397136707,0.0,62.886420148,41.4019203762,11.6724922813,0.0,10.5075,1.16499228134
 12/11  18:00:00,295.594954226,25.3947286312,4.37766573975,0.0,62.886420148,41.4019203762,15.3861279944,3.71373170069,10.5075,1.16489629373
 12/11  19:00:00,289.730327704,25.3947286312,3.62380010749,0.0,41.9242800987,36.8599292233,25.706434162,15.2015381689,9.34,1.16489599313
 12/11  20:00:00,279.26541606,25.3947286312,3.4031676208,0.0,41.9242800987,36.8599292233,34.1750102442,23.6702846322,9.34,1.16472561197
 12/11  21:00:00,253.177585423,25.3947286312,2.57692106076,0.0,34.9369000822,32.3179380704,42.3430315252,34.1505315252,8.1725,0.02
 12/11  22:00:00,180.737257416,25.3947286312,0.933070166299,0.0,13.9747600329,18.6919646116,14.9653672016,9.13079321519,4.67,1.16457398641
 12/11  23:00:00,124.015378151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/11  24:00:00,154.593780539,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927187683,0.0,2.335,1.16427187683
 12/12  01:00:00,132.326889474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  02:00:00,123.911729612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  03:00:00,123.747476054,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927808958,0.0,2.335,1.16427808958
 12/12  04:00:00,122.933042103,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  05:00:00,149.014841653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  06:00:00,149.197575357,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  07:00:00,199.707058737,25.3947286312,0.436901606819,0.0,13.9747600329,18.6919646116,50.9360636145,45.1018090796,4.67,1.16425453489
 12/12  08:00:00,187.842752979,25.3947286312,0.0564169229799,0.0,13.9747600329,18.6919646116,111.740170462,107.050170462,4.67,0.02
 12/12  09:00:00,238.9214588,25.3947286312,0.289161933912,0.0,34.9369000822,32.3179380704,140.310375537,130.973288002,8.1725,1.16458753452
 12/12  10:00:00,257.549603189,25.3947286312,0.724746103365,0.0,62.886420148,41.4019203762,139.045143083,128.517643083,10.5075,0.02
 12/12  11:00:00,245.954335932,25.3947286312,0.693516370997,0.0,62.886420148,41.4019203762,143.335584843,131.663220797,10.5075,1.16486404554
 12/12  12:00:00,271.421021936,25.3947286312,0.759118837408,0.0,62.886420148,41.4019203762,136.950811895,125.278342692,10.5075,1.16496920293
 12/12  13:00:00,252.316438202,25.3947286312,0.793332633295,0.0,62.886420148,41.4019203762,134.886693374,123.214105151,10.5075,1.16508822306
 12/12  14:00:00,250.842197309,25.3947286312,0.915670618073,0.0,62.886420148,41.4019203762,126.5941574,114.921490758,10.5075,1.16516664192
 12/12  15:00:00,247.771194614,25.3947286312,1.07703975431,0.0,62.886420148,41.4019203762,120.289572419,108.617016252,10.5075,1.16505616712
 12/12  16:00:00,244.905576774,25.3947286312,1.18668707429,0.0,62.886420148,41.4019203762,116.13230336,104.459895458,10.5075,1.16490790212
 12/12  17:00:00,245.084282473,25.3947286312,1.19687888291,0.0,62.886420148,41.4019203762,118.077160884,106.404659085,10.5075,1.16500179842
 12/12  18:00:00,257.9761668,25.3947286312,1.06085877128,0.0,62.886420148,41.4019203762,127.218701038,115.54629059,10.5075,1.16491044782
 12/12  19:00:00,253.908293939,25.3947286312,0.630720258419,0.0,41.9242800987,36.8599292233,140.412351631,129.90745633,9.34,1.16489530077
 12/12  20:00:00,232.793933099,25.3947286312,0.479979306862,0.0,41.9242800987,36.8599292233,154.347225082,143.842525145,9.34,1.16469993655
 12/12  21:00:00,205.695417336,25.3947286312,0.160977100837,0.0,34.9369000822,32.3179380704,164.766831021,156.574331021,8.1725,0.02
 12/12  22:00:00,147.224755521,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,136.630555021,130.796042007,4.67,1.16451301444
 12/12  23:00:00,98.4871099786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/12  24:00:00,131.835859057,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931817901,0.0,2.335,1.16431817901
 12/13  01:00:00,102.504874153,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  02:00:00,94.3560349757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  03:00:00,92.9716110204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  04:00:00,91.9557349071,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920990523,0.0,2.335,1.16420990523
 12/13  05:00:00,97.8666549618,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  06:00:00,97.1247526308,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  07:00:00,146.611829032,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,239.096025768,233.261762976,4.67,1.16426279189
 12/13  08:00:00,145.549345712,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,233.535401228,228.845401228,4.67,0.02
 12/13  09:00:00,221.296742325,25.3947286312,0.0377996580266,0.0,34.9369000822,32.3179380704,210.541807549,201.204778495,8.1725,1.16452905374
 12/13  10:00:00,248.982089906,25.3947286312,0.0687622016801,0.0,62.886420148,41.4019203762,179.772082427,169.244582427,10.5075,0.02
 12/13  11:00:00,240.8829026,25.3947286312,0.140033001546,0.0,62.886420148,41.4019203762,167.484629334,155.812262826,10.5075,1.16486650816
 12/13  12:00:00,270.449933321,25.3947286312,0.361624431272,0.0,62.886420148,41.4019203762,151.126430972,139.453905296,10.5075,1.16502567586
 12/13  13:00:00,254.083741507,25.3947286312,0.519703466517,0.0,62.886420148,41.4019203762,139.675404654,128.002741828,10.5075,1.16516282618
 12/13  14:00:00,253.907889651,25.3947286312,0.64697228107,0.0,62.886420148,41.4019203762,129.743171703,118.070432042,10.5075,1.16523966058
 12/13  15:00:00,250.633473623,25.3947286312,0.730735850572,0.0,62.886420148,41.4019203762,124.236908206,112.564528545,10.5075,1.16487966024
 12/13  16:00:00,247.26454533,25.3947286312,0.780885782116,0.0,62.886420148,41.4019203762,121.563084632,109.890653458,10.5075,1.16493117331
 12/13  17:00:00,248.244860921,25.3947286312,0.826331949501,0.0,62.886420148,41.4019203762,120.114023939,108.441695641,10.5075,1.16482829822
 12/13  18:00:00,262.181091721,25.3947286312,0.840329606939,0.0,62.886420148,41.4019203762,122.00301496,110.330571454,10.5075,1.16494350586
 12/13  19:00:00,258.991958834,25.3947286312,0.597018142789,0.0,41.9242800987,36.8599292233,128.549569349,118.044655912,9.34,1.16491343659
 12/13  20:00:00,245.266687489,25.3947286312,0.494365244716,0.0,41.9242800987,36.8599292233,137.598526383,128.238526383,9.34,0.02
 12/13  21:00:00,218.766899588,25.3947286312,0.241971599728,0.0,34.9369000822,32.3179380704,145.082986746,135.745811392,8.1725,1.16467535387
 12/13  22:00:00,158.560139401,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,111.819714976,105.985117009,4.67,1.16459796692
 12/13  23:00:00,105.442843345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  24:00:00,138.047413831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  01:00:00,110.216838896,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922161894,0.0,2.335,1.16422161894
 12/14  02:00:00,101.345241531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  03:00:00,99.8426994655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  04:00:00,98.8614058962,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923614711,0.0,2.335,1.16423614711
 12/14  05:00:00,104.522054241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  06:00:00,102.987413376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  07:00:00,151.101478231,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,214.048046964,209.358046964,4.67,0.02
 12/14  08:00:00,150.381390467,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,211.695239919,205.860784091,4.67,1.16445582719
 12/14  09:00:00,224.006133772,25.3947286312,0.0576786462277,0.0,34.9369000822,32.3179380704,192.886794273,184.694294273,8.1725,0.02
 12/14  10:00:00,251.224710597,25.3947286312,0.16142837184,0.0,62.886420148,41.4019203762,164.061002838,152.388747223,10.5075,1.16475561528
 12/14  11:00:00,243.947947418,25.3947286312,0.419498315565,0.0,62.886420148,41.4019203762,146.222453887,134.550065485,10.5075,1.16488840219
 12/14  12:00:00,272.585915112,25.3947286312,0.606008841262,0.0,62.886420148,41.4019203762,132.387732082,120.715130526,10.5075,1.16510155531
 12/14  13:00:00,253.386610628,25.3947286312,0.565276170036,0.0,62.886420148,41.4019203762,137.646999879,125.974243013,10.5075,1.16525686642
 12/14  14:00:00,250.001855653,25.3947286312,0.564407225532,0.0,62.886420148,41.4019203762,140.913304897,129.240723628,10.5075,1.1650812695
 12/14  15:00:00,245.959221021,25.3947286312,0.581362633186,0.0,62.886420148,41.4019203762,140.300771824,128.628334737,10.5075,1.16493708685
 12/14  16:00:00,242.383494679,25.3947286312,0.597440027671,0.0,62.886420148,41.4019203762,140.798944874,129.126471069,10.5075,1.164973805
 12/14  17:00:00,240.886945224,25.3947286312,0.6041730553,0.0,62.886420148,41.4019203762,144.815522055,133.143146654,10.5075,1.16487540096
 12/14  18:00:00,252.171383656,25.3947286312,0.522833429248,0.0,62.886420148,41.4019203762,157.47173969,145.799244118,10.5075,1.16499557219
 12/14  19:00:00,248.244792819,25.3947286312,0.186277101458,0.0,41.9242800987,36.8599292233,172.885478067,162.380716695,9.34,1.16476137162
 12/14  20:00:00,233.078869484,25.3947286312,0.0843406493329,0.0,41.9242800987,36.8599292233,181.834052778,172.474052778,9.34,0.02
 12/14  21:00:00,206.405528377,25.3947286312,0.0,0.0,34.9369000822,32.3179380704,192.397854291,183.060670108,8.1725,1.16468418255
 12/14  22:00:00,147.193183582,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,160.746056801,156.056056801,4.67,0.02
 12/14  23:00:00,92.1014717005,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941159001,0.0,2.335,1.16441159001
 12/14  24:00:00,125.91985248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  01:00:00,95.4435859508,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920168563,0.0,2.335,1.16420168563
 12/15  02:00:00,87.7717543118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  03:00:00,86.3592288491,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  04:00:00,85.6552041865,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  05:00:00,107.68069887,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921653921,0.0,2.335,1.16421653921
 12/15  06:00:00,107.278688249,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  07:00:00,157.217168131,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,325.951011435,321.261011435,4.67,0.02
 12/15  08:00:00,147.741079979,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,300.01348332,294.179074386,4.67,1.1644089339
 12/15  09:00:00,214.962473243,25.3947286312,0.0,0.0,34.9369000822,32.3179380704,244.77169732,236.57919732,8.1725,0.02
 12/15  10:00:00,242.239873348,25.3947286312,0.0867654762545,0.0,62.886420148,41.4019203762,195.20558198,183.533342019,10.5075,1.1647399604
 12/15  11:00:00,232.601033883,25.3947286312,0.0868000225152,0.0,62.886420148,41.4019203762,165.425329241,153.753085033,10.5075,1.16474420776
 12/15  12:00:00,262.897769699,25.3947286312,0.490343054501,0.0,62.886420148,41.4019203762,140.523694339,128.850996593,10.5075,1.16519774625
 12/15  13:00:00,246.426472582,25.3947286312,1.03122929864,0.0,62.886420148,41.4019203762,110.844857656,99.1722410426,10.5075,1.1651166134
 12/15  14:00:00,246.570005105,25.3947286312,1.547581672,0.0,62.886420148,41.4019203762,91.1909580353,79.5182643871,10.5075,1.1651936482
 12/15  15:00:00,243.328061471,25.3947286312,2.05822638828,0.0,62.886420148,41.4019203762,77.8008831653,66.1283684654,10.5075,1.16501469986
 12/15  16:00:00,241.517151103,25.3947286312,2.39355327015,0.0,62.886420148,41.4019203762,69.3734782711,57.7011409763,10.5075,1.16483729483
 12/15  17:00:00,239.708007393,25.3947286312,2.16343426643,0.0,62.886420148,41.4019203762,85.3742762073,73.7018334569,10.5075,1.16494275047
 12/15  18:00:00,249.784090421,25.3947286312,1.48409029001,0.0,62.886420148,41.4019203762,119.964187339,108.291825229,10.5075,1.16486210959
 12/15  19:00:00,246.658964533,25.3947286312,0.861023482748,0.0,41.9242800987,36.8599292233,141.833206577,132.473206577,9.34,0.02
 12/15  20:00:00,225.440057794,25.3947286312,0.663435068082,0.0,41.9242800987,36.8599292233,160.650651291,150.145974956,9.34,1.16467633502
 12/15  21:00:00,199.802402327,25.3947286312,0.287916327205,0.0,34.9369000822,32.3179380704,174.92244358,165.585230746,8.1725,1.16471283464
 12/15  22:00:00,142.40609726,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,146.616802261,141.926802261,4.67,0.02
 12/15  23:00:00,92.4928362112,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940832198,0.0,2.335,1.16440832198
 12/15  24:00:00,126.051193801,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/16  01:00:00,93.2253142425,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  02:00:00,85.4970722502,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558525287,0.0,1.75125,1.16433525287
 12/16  03:00:00,84.4383124951,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  04:00:00,83.4515438996,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  05:00:00,89.0660914,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553102923,0.0,1.75125,1.16428102923
 12/16  06:00:00,88.0695723401,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  07:00:00,126.41192325,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,321.22809682,317.70559682,3.5025,0.02
 12/16  08:00:00,126.07179354,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,277.605725369,272.938743491,3.5025,1.16448187805
 12/16  09:00:00,192.35815807,25.3947286312,0.0,0.0,20.9621400493,23.2339557645,211.964262461,204.962266121,5.8375,1.16449634034
 12/16  10:00:00,221.869453792,25.3947286312,0.155225380097,0.0,41.9242800987,36.8599292233,145.44294183,136.08294183,9.34,0.02
 12/16  11:00:00,255.016792767,25.3947286312,0.847442391334,0.0,62.886420148,41.4019203762,97.9425374433,86.2702563216,10.5075,1.16478112165
 12/16  12:00:00,290.429427512,25.3947286312,1.85779771868,0.0,62.886420148,41.4019203762,55.3468465492,43.6742429709,10.5075,1.16510357823
 12/16  13:00:00,279.340979275,25.3947286312,2.54518310975,0.0,62.886420148,41.4019203762,35.4909231046,23.8181999257,10.5075,1.16522317892
 12/16  14:00:00,278.296928919,25.3947286312,2.98344421436,0.0,62.886420148,41.4019203762,24.1127373017,12.4401747177,10.5075,1.16506258397
 12/16  15:00:00,272.242840539,25.3947286312,3.26082825056,0.0,62.886420148,41.4019203762,16.5710495173,4.89864185436,10.5075,1.16490766296
 12/16  16:00:00,269.751574526,25.3947286312,3.56097259253,0.0,62.886420148,41.4019203762,14.0062201307,2.3336917829,10.5075,1.16502834785
 12/16  17:00:00,267.553511474,25.3947286312,3.54673983148,0.0,62.886420148,41.4019203762,20.6697025424,8.99727935701,10.5075,1.16492318542
 12/16  18:00:00,277.753742668,25.3947286312,3.05906396747,0.0,62.886420148,41.4019203762,43.0887422006,31.4162344527,10.5075,1.16500774789
 12/16  19:00:00,257.900944818,25.3947286312,1.6635537613,0.0,34.9369000822,32.3179380704,66.5444811742,57.2071358483,8.1725,1.16484532591
 12/16  20:00:00,214.691693547,25.3947286312,0.78547029034,0.0,20.9621400493,23.2339557645,84.3113063864,78.4538063864,5.8375,0.02
 12/16  21:00:00,201.682144765,25.3947286312,0.635272470576,0.0,20.9621400493,23.2339557645,95.471604336,88.4694210776,5.8375,1.1646832584
 12/16  22:00:00,156.263259589,25.3947286312,0.247965272686,0.0,6.98738001645,14.1499734587,50.1732690007,46.6507690007,3.5025,0.02
 12/16  23:00:00,115.724492447,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572054871,0.0,1.75125,1.16447054871
 12/16  24:00:00,147.157719414,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  01:00:00,122.457127424,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551020365,0.0,1.75125,1.16426020365
 12/17  02:00:00,112.483367334,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  03:00:00,111.302794512,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  04:00:00,111.12984782,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155390099,0.0,1.75125,1.1642890099
 12/17  05:00:00,118.774207919,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  06:00:00,116.886596349,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  07:00:00,156.134620251,25.3947286312,0.0281579479444,0.0,6.98738001645,14.1499734587,108.138740517,103.471988178,3.5025,1.16425233901
 12/17  08:00:00,160.779552307,25.3947286312,0.0227907718632,0.0,6.98738001645,14.1499734587,122.511961573,118.989461573,3.5025,0.02
 12/17  09:00:00,189.770039661,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,126.35725939,122.83475939,3.5025,0.02
 12/17  10:00:00,160.443900142,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,145.400140235,140.733230278,3.5025,1.16440995694
 12/17  11:00:00,182.910881283,25.3947286312,0.0600753590652,0.0,27.9495200658,27.7759469175,146.273076446,139.248076446,7.005,0.02
 12/17  12:00:00,208.742550561,25.3947286312,0.135742392939,0.0,27.9495200658,27.7759469175,135.243335463,127.073657493,7.005,1.16467796907
 12/17  13:00:00,214.989404958,25.3947286312,0.729870452059,0.0,41.9242800987,36.8599292233,130.17164749,119.666842956,9.34,1.16480453398
 12/17  14:00:00,210.47344821,25.3947286312,0.751189037526,0.0,41.9242800987,36.8599292233,131.070695633,120.565958443,9.34,1.16473718983
 12/17  15:00:00,206.209862361,25.3947286312,0.84410335657,0.0,41.9242800987,36.8599292233,126.095905171,116.735905171,9.34,0.02
 12/17  16:00:00,202.412211223,25.3947286312,0.853506810927,0.0,41.9242800987,36.8599292233,129.129495985,118.624703142,9.34,1.16479284242
 12/17  17:00:00,201.535561864,25.3947286312,0.817883490041,0.0,41.9242800987,36.8599292233,134.046102978,123.541345023,9.34,1.16475795527
 12/17  18:00:00,183.481213919,25.3947286312,0.0157094550333,0.0,27.9495200658,27.7759469175,170.522645218,163.497645218,7.005,0.02
 12/17  19:00:00,187.856511474,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,192.588141961,186.753513739,4.67,1.16462822145
 12/17  20:00:00,167.062582662,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,206.363287017,200.528725204,4.67,1.16456181288
 12/17  21:00:00,156.318572318,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,213.683886108,208.993886108,4.67,0.02
 12/17  22:00:00,140.870760165,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,179.311504903,173.477084792,4.67,1.16442011026
 12/17  23:00:00,83.5227749852,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/17  24:00:00,117.838154982,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/18  01:00:00,88.781497198,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924967654,0.0,2.335,1.16424967654
 12/18  02:00:00,81.4193555998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  03:00:00,80.2102986355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  04:00:00,79.3412888971,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49920086682,0.0,2.335,1.16420086682
 12/18  05:00:00,85.5283883731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  06:00:00,84.8383271561,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  07:00:00,135.161055124,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,365.037533971,360.347533971,4.67,0.02
 12/18  08:00:00,130.585888416,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,342.543124122,336.708699993,4.67,1.16442412914
 12/18  09:00:00,206.772725802,25.3947286312,0.0,0.0,34.9369000822,32.3179380704,302.357686959,294.165186959,8.1725,0.02
 12/18  10:00:00,231.195168711,25.3947286312,0.0174827724463,0.0,62.886420148,41.4019203762,257.897918432,246.225714227,10.5075,1.16470420541
 12/18  11:00:00,221.889247021,25.3947286312,0.0411794937616,0.0,62.886420148,41.4019203762,233.661668597,221.989298576,10.5075,1.16487002079
 12/18  12:00:00,252.617249009,25.3947286312,0.0431409887809,0.0,62.886420148,41.4019203762,205.801393228,194.128802404,10.5075,1.16509082431
 12/18  13:00:00,232.224710471,25.3947286312,0.194653561351,0.0,62.886420148,41.4019203762,180.211562398,168.53880912,10.5075,1.16525327821
 12/18  14:00:00,230.883580507,25.3947286312,0.558184543589,0.0,62.886420148,41.4019203762,159.681972213,148.009389695,10.5075,1.16508251713
 12/18  15:00:00,227.329429066,25.3947286312,0.718986966321,0.0,62.886420148,41.4019203762,150.08364467,138.411201694,10.5075,1.16494297577
 12/18  16:00:00,223.928613243,25.3947286312,0.821885739652,0.0,62.886420148,41.4019203762,147.707889842,136.035404376,10.5075,1.16498546549
 12/18  17:00:00,223.595415153,25.3947286312,0.784545199158,0.0,62.886420148,41.4019203762,160.790269346,149.117877273,10.5075,1.1648920731
 12/18  18:00:00,236.094473398,25.3947286312,0.445785302127,0.0,62.886420148,41.4019203762,198.786947052,187.11442837,10.5075,1.16501868286
 12/18  19:00:00,234.389257436,25.3947286312,0.0,0.0,41.9242800987,36.8599292233,227.563729493,217.058941128,9.34,1.16478836551
 12/18  20:00:00,218.056083422,25.3947286312,0.0,0.0,41.9242800987,36.8599292233,247.004310204,237.644310204,9.34,0.02
