Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/18  21:00:00,192.947567113,25.3947286312,0.0,0.0,34.9369000822,32.3179380704,262.929299174,253.592083592,8.1725,1.1647155821
 12/18  22:00:00,135.824649033,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,236.58978896,230.7553068,4.67,1.16448215981
 12/18  23:00:00,80.0370735533,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/18  24:00:00,115.449170948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  01:00:00,84.3398007027,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923651221,0.0,2.335,1.16423651221
 12/19  02:00:00,78.2613606963,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  03:00:00,78.0150056217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  04:00:00,77.7891744582,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/19  05:00:00,107.562987017,7.34350190757,0.0,0.0,3.49369000822,9.08398230582,21.553015718,18.0537626365,2.335,1.16425308154
 12/19  06:00:00,111.197085741,11.0152528613,0.0,0.0,3.49369000822,9.08398230582,29.9461460336,27.5911460336,2.335,0.02
 12/19  07:00:00,151.282665003,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,446.214741369,441.524741369,4.67,0.02
 12/19  08:00:00,139.405369948,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,409.329029515,403.494580573,4.67,1.16444894249
 12/19  09:00:00,206.434514473,25.3947286312,0.0,0.0,34.9369000822,32.3179380704,356.023207757,347.830707757,8.1725,0.02
 12/19  10:00:00,230.63935605,25.3947286312,0.0,0.0,62.886420148,41.4019203762,301.511363095,289.839156441,10.5075,1.16470665317
 12/19  11:00:00,221.19943693,25.3947286312,0.0,0.0,62.886420148,41.4019203762,274.78002773,263.107731162,10.5075,1.16479656842
 12/19  12:00:00,252.057461417,25.3947286312,0.0364859673739,0.0,62.886420148,41.4019203762,251.469257284,239.796737952,10.5075,1.16501933231
 12/19  13:00:00,231.283921083,25.3947286312,0.0406152097933,0.0,62.886420148,41.4019203762,230.125035312,218.452351832,10.5075,1.16518347976
 12/19  14:00:00,229.498593293,25.3947286312,0.0177845730424,0.0,62.886420148,41.4019203762,215.019838777,203.347071949,10.5075,1.1652668283
 12/19  15:00:00,225.765280344,25.3947286312,0.0186352714488,0.0,62.886420148,41.4019203762,208.446336408,196.773961139,10.5075,1.16487526879
 12/19  16:00:00,222.396682445,25.3947286312,0.108301974833,0.0,62.886420148,41.4019203762,206.860271743,195.187852625,10.5075,1.16491911808
 12/19  17:00:00,222.121224889,25.3947286312,0.0177392266458,0.0,62.886420148,41.4019203762,216.008214327,204.335887225,10.5075,1.16482710224
 12/19  18:00:00,235.399444437,25.3947286312,0.0,0.0,62.886420148,41.4019203762,231.028191581,219.355736364,10.5075,1.16495521702
 12/19  19:00:00,234.466936352,25.3947286312,0.0,0.0,41.9242800987,36.8599292233,244.91882471,235.55882471,9.34,0.02
 12/19  20:00:00,211.874911075,25.3947286312,0.0,0.0,41.9242800987,36.8599292233,251.586335975,241.081562449,9.34,1.16477352682
 12/19  21:00:00,187.461422024,25.3947286312,0.0,0.0,34.9369000822,32.3179380704,254.729777081,245.392622994,8.1725,1.16465408713
 12/19  22:00:00,131.822801925,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,222.729611449,218.039611449,4.67,0.02
 12/19  23:00:00,80.8625935691,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942491803,0.0,2.335,1.16442491803
 12/19  24:00:00,116.030672472,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  01:00:00,85.2205336945,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  02:00:00,79.3163868896,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925881431,0.0,2.335,1.16425881431
 12/20  03:00:00,79.198942504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  04:00:00,79.054424632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  05:00:00,85.5499824649,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925778338,0.0,2.335,1.16425778338
 12/20  06:00:00,84.9381761632,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/20  07:00:00,135.59838339,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,367.363321847,362.673321847,4.67,0.02
 12/20  08:00:00,131.177010958,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,341.933560924,336.099171375,4.67,1.16438954872
 12/20  09:00:00,207.250861262,25.3947286312,0.0,0.0,34.9369000822,32.3179380704,309.732262328,301.539762328,8.1725,0.02
 12/20  10:00:00,232.486688665,25.3947286312,0.0168403544766,0.0,62.886420148,41.4019203762,270.931372178,259.259223267,10.5075,1.16464891067
 12/20  11:00:00,223.479745654,25.3947286312,0.0353995517773,0.0,62.886420148,41.4019203762,246.424560904,234.75213303,10.5075,1.16492787417
 12/20  12:00:00,253.959578572,25.3947286312,0.0180932390139,0.0,62.886420148,41.4019203762,234.443934322,222.771229509,10.5075,1.16520481248
 12/20  13:00:00,234.197213781,25.3947286312,0.0,0.0,62.886420148,41.4019203762,226.488893916,214.816263498,10.5075,1.1651304176
 12/20  14:00:00,233.502110811,25.3947286312,0.0,0.0,62.886420148,41.4019203762,222.976313965,211.303598644,10.5075,1.16521532084
 12/20  15:00:00,231.577521379,25.3947286312,0.0,0.0,62.886420148,41.4019203762,220.88391414,209.211372472,10.5075,1.16504166736
 12/20  16:00:00,230.339475598,25.3947286312,0.0,0.0,62.886420148,41.4019203762,214.801461012,203.129091464,10.5075,1.16486954779
 12/20  17:00:00,231.759121963,25.3947286312,0.0,0.0,62.886420148,41.4019203762,210.818604554,199.146121913,10.5075,1.1649826408
 12/20  18:00:00,246.075941986,25.3947286312,0.0,0.0,62.886420148,41.4019203762,208.821368203,197.148960019,10.5075,1.1649081839
 12/20  19:00:00,244.652885347,25.3947286312,0.0,0.0,41.9242800987,36.8599292233,207.785462322,198.425462322,9.34,0.02
 12/20  20:00:00,231.116679396,25.3947286312,0.0,0.0,41.9242800987,36.8599292233,205.889915908,195.385188616,9.34,1.16472729243
 12/20  21:00:00,206.40440107,25.3947286312,0.0,0.0,34.9369000822,32.3179380704,198.334346819,188.997076669,8.1725,1.16477015048
 12/20  22:00:00,149.420260058,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,155.133348451,150.443348451,4.67,0.02
 12/20  23:00:00,97.4351390795,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942065256,0.0,2.335,1.16442065256
 12/20  24:00:00,132.307199129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  01:00:00,104.753340904,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  02:00:00,98.8136266517,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49903264719,0.0,2.335,1.16403264719
 12/21  03:00:00,100.34029793,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  04:00:00,101.983153705,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  05:00:00,110.485594932,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921368205,0.0,2.335,1.16421368205
 12/21  06:00:00,111.523120439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/21  07:00:00,165.741276552,25.3947286312,0.0242866589031,0.0,13.9747600329,18.6919646116,152.344439296,147.654439296,4.67,0.02
 12/21  08:00:00,176.183450654,25.3947286312,0.0258120077486,0.0,13.9747600329,18.6919646116,130.75298931,124.918541224,4.67,1.16444808558
 12/21  09:00:00,253.052581281,25.3947286312,0.185595276992,0.0,34.9369000822,32.3179380704,103.484110885,95.291610885,8.1725,0.02
 12/21  10:00:00,284.222626599,25.3947286312,1.11968477978,0.0,62.886420148,41.4019203762,73.7160856032,62.0438203392,10.5075,1.16476526394
 12/21  11:00:00,281.847411069,25.3947286312,1.90837234497,0.0,62.886420148,41.4019203762,55.9560898253,44.2837021826,10.5075,1.16488764276
 12/21  12:00:00,304.077058268,25.3947286312,2.74358278458,0.0,62.886420148,41.4019203762,33.5991398785,21.9264733826,10.5075,1.16516649595
 12/21  13:00:00,296.891184328,25.3947286312,3.58656407996,0.0,62.886420148,41.4019203762,15.89720348,4.22460995016,10.5075,1.16509352986
 12/21  14:00:00,296.447895147,25.3947286312,3.90871686557,0.0,62.886420148,41.4019203762,14.3539555241,2.68127577515,10.5075,1.16517974892
 12/21  15:00:00,287.930077117,25.3947286312,3.79358426595,0.0,62.886420148,41.4019203762,15.4739484129,3.80144126241,10.5075,1.16500715045
 12/21  16:00:00,283.148741187,25.3947286312,3.9796726089,0.0,62.886420148,41.4019203762,14.1762181758,2.50388212935,10.5075,1.16483604647
 12/21  17:00:00,282.532125144,25.3947286312,4.01822764081,0.0,62.886420148,41.4019203762,16.4091299459,4.73667938077,10.5075,1.16495056515
 12/21  18:00:00,294.186984868,25.3947286312,3.78714778736,0.0,62.886420148,41.4019203762,28.7594346971,17.0870573409,10.5075,1.16487735626
 12/21  19:00:00,288.156376792,25.3947286312,3.0420215556,0.0,41.9242800987,36.8599292233,36.5561037231,27.1961037231,9.34,0.02
 12/21  20:00:00,277.815902177,25.3947286312,2.88833959547,0.0,41.9242800987,36.8599292233,43.9948886608,33.4901914035,9.34,1.16469725738
 12/21  21:00:00,253.597847541,25.3947286312,2.3427719184,0.0,34.9369000822,32.3179380704,44.7226665282,35.3854251477,8.1725,1.16474138048
 12/21  22:00:00,182.626081852,25.3947286312,0.940341655822,0.0,13.9747600329,18.6919646116,7.22880266988,2.53880266988,4.67,0.02
 12/21  23:00:00,125.99546177,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939187815,0.0,2.335,1.16439187815
 12/21  24:00:00,156.409367427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  01:00:00,134.026959879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  02:00:00,124.661206965,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925454554,0.0,2.335,1.16425454554
 12/22  03:00:00,123.778576288,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  04:00:00,123.033290669,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  05:00:00,148.68272598,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925091277,0.0,2.335,1.16425091277
 12/22  06:00:00,147.968346469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/22  07:00:00,199.770792107,25.3947286312,0.327648168119,0.0,13.9747600329,18.6919646116,45.5604358609,40.8704358609,4.67,0.02
 12/22  08:00:00,197.08767673,25.3947286312,0.478720196855,0.0,13.9747600329,18.6919646116,68.8608494643,63.0264283335,4.67,1.16442113078
 12/22  09:00:00,260.862628209,25.3947286312,1.62249459595,0.0,34.9369000822,32.3179380704,56.7459798061,48.5534798061,8.1725,0.02
 12/22  10:00:00,292.819634649,25.3947286312,3.60420129406,0.0,62.886420148,41.4019203762,34.0772128023,22.4049729013,10.5075,1.16473990103
 12/22  11:00:00,290.711468173,25.3947286312,4.32538946698,0.0,62.886420148,41.4019203762,16.4170058241,4.74464207553,10.5075,1.16486374855
 12/22  12:00:00,312.109660744,25.3947286312,5.36380450259,0.0,62.886420148,41.4019203762,11.6726444078,0.0,10.5075,1.16514440776
 12/22  13:00:00,304.414037551,25.3947286312,5.87354918663,0.0,62.886420148,41.4019203762,11.6725727676,0.0,10.5075,1.16507276764
 12/22  14:00:00,300.956039558,25.3947286312,5.52450613442,0.0,62.886420148,41.4019203762,11.6726603335,0.0,10.5075,1.1651603335
 12/22  15:00:00,291.932930213,25.3947286312,5.33452834179,0.0,62.886420148,41.4019203762,11.6724887426,0.0,10.5075,1.16498874262
 12/22  16:00:00,287.536662726,25.3947286312,5.58914037536,0.0,62.886420148,41.4019203762,11.6723186215,0.0,10.5075,1.16481862154
 12/22  17:00:00,286.548961303,25.3947286312,5.50595373493,0.0,62.886420148,41.4019203762,11.6724345347,0.0,10.5075,1.16493453474
 12/22  18:00:00,298.590281462,25.3947286312,5.19361853568,0.0,62.886420148,41.4019203762,16.137287536,4.46492502597,10.5075,1.16486251007
 12/22  19:00:00,290.342038446,25.3947286312,3.95612090173,0.0,41.9242800987,36.8599292233,28.7459656323,19.3859656323,9.34,0.02
 12/22  20:00:00,270.345213533,25.3947286312,3.47520111256,0.0,41.9242800987,36.8599292233,40.854598372,30.3499151385,9.34,1.16468323343
 12/22  21:00:00,245.168449014,25.3947286312,2.63538442502,0.0,34.9369000822,32.3179380704,47.7185953862,38.3813668229,8.1725,1.16472856333
 12/22  22:00:00,173.681417548,25.3947286312,0.783012740866,0.0,13.9747600329,18.6919646116,20.1830604629,15.4930604629,4.67,0.02
 12/22  23:00:00,116.673837884,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942721647,0.0,2.335,1.16442721647
 12/22  24:00:00,142.758526336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/23  01:00:00,108.641044024,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  02:00:00,95.9657156826,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560821705,0.0,1.75125,1.16435821705
 12/23  03:00:00,92.2066632843,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  04:00:00,89.1578918175,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548542244,0.0,1.75125,1.16423542244
 12/23  05:00:00,93.5712222353,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  06:00:00,91.6656660699,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  07:00:00,128.175366581,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,230.722764909,227.200264909,3.5025,0.02
 12/23  08:00:00,124.829897687,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,233.050123895,228.383109291,3.5025,1.16451460365
 12/23  09:00:00,186.933397687,25.3947286312,0.0,0.0,20.9621400493,23.2339557645,218.031093627,211.029056947,5.8375,1.16453668022
 12/23  10:00:00,205.504978705,25.3947286312,0.0983984662954,0.0,41.9242800987,36.8599292233,189.028813873,179.668813873,9.34,0.02
 12/23  11:00:00,231.479082033,25.3947286312,0.373191476302,0.0,62.886420148,41.4019203762,155.07007812,143.397745004,10.5075,1.16483311589
 12/23  12:00:00,262.933572947,25.3947286312,0.711958559835,0.0,62.886420148,41.4019203762,127.295570072,115.623132602,10.5075,1.16493747057
 12/23  13:00:00,245.11817984,25.3947286312,0.881382106182,0.0,62.886420148,41.4019203762,111.441499649,99.7689480795,10.5075,1.1650515697
 12/23  14:00:00,245.256904818,25.3947286312,1.24402013805,0.0,62.886420148,41.4019203762,96.2946660792,84.6220191999,10.5075,1.16514687925
 12/23  15:00:00,242.262675659,25.3947286312,1.6019900199,0.0,62.886420148,41.4019203762,87.3669455226,75.6944460072,10.5075,1.16499951535
 12/23  16:00:00,238.248759601,25.3947286312,1.73032426266,0.0,62.886420148,41.4019203762,89.1275970535,77.4551779356,10.5075,1.16491911797
 12/23  17:00:00,236.857530661,25.3947286312,1.66778287851,0.0,62.886420148,41.4019203762,100.586810469,88.9142769308,10.5075,1.16503353864
 12/23  18:00:00,249.570060427,25.3947286312,1.56252939818,0.0,62.886420148,41.4019203762,110.816065384,99.1436423219,10.5075,1.16492306189
 12/23  19:00:00,232.298059261,25.3947286312,0.698025555975,0.0,34.9369000822,32.3179380704,133.33745288,123.999979942,8.1725,1.16497293775
 12/23  20:00:00,186.060131298,25.3947286312,0.0553306624777,0.0,20.9621400493,23.2339557645,151.460970266,145.603470266,5.8375,0.02
 12/23  21:00:00,175.092200664,25.3947286312,0.0,0.0,20.9621400493,23.2339557645,169.475894265,162.473725817,5.8375,1.16466844847
 12/23  22:00:00,131.309031662,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,141.608791445,136.941825423,3.5025,1.16446602233
 12/23  23:00:00,88.5024599985,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/23  24:00:00,122.288577243,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558966004,0.0,1.75125,1.16433966004
 12/24  01:00:00,92.2967669843,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  02:00:00,84.8536543059,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  03:00:00,83.8846448324,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  04:00:00,83.0218752768,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554067813,0.0,1.75125,1.16429067813
 12/24  05:00:00,88.9152074751,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  06:00:00,87.8006581545,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  07:00:00,125.113015166,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,291.045653388,286.378852419,3.5025,1.16430096863
 12/24  08:00:00,122.013618942,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,286.618625867,283.096125867,3.5025,0.02
 12/24  09:00:00,157.472101692,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,263.166370255,258.499531547,3.5025,1.16433870845
 12/24  10:00:00,131.76264768,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,253.721356155,250.198856155,3.5025,0.02
 12/24  11:00:00,167.182644181,25.3947286312,0.0,0.0,27.9495200658,27.7759469175,233.973119073,225.803459569,7.005,1.16465950324
 12/24  12:00:00,197.627166888,25.3947286312,0.0,0.0,27.9495200658,27.7759469175,229.895499644,222.870499644,7.005,0.02
 12/24  13:00:00,205.690902406,25.3947286312,0.0512102359152,0.0,41.9242800987,36.8599292233,216.401384501,205.896576196,9.34,1.1648083051
 12/24  14:00:00,204.904349133,25.3947286312,0.0167113726724,0.0,41.9242800987,36.8599292233,214.83730313,204.332554468,9.34,1.16474866162
 12/24  15:00:00,201.207557812,25.3947286312,0.0,0.0,41.9242800987,36.8599292233,212.965789008,203.605789008,9.34,0.02
 12/24  16:00:00,197.785979797,25.3947286312,0.0,0.0,41.9242800987,36.8599292233,215.743509409,205.2386932,9.34,1.16481620885
 12/24  17:00:00,197.703024382,25.3947286312,0.0,0.0,41.9242800987,36.8599292233,217.823740887,207.318958175,9.34,1.16478271175
 12/24  18:00:00,182.695099152,25.3947286312,0.0,0.0,27.9495200658,27.7759469175,244.281374479,236.111709008,7.005,1.16466547093
 12/24  19:00:00,187.679255558,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,254.605973445,249.915973445,4.67,0.02
 12/24  20:00:00,168.81100116,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,261.327405334,255.492772431,4.67,1.16463290277
 12/24  21:00:00,159.374145974,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,263.707011303,259.017011303,4.67,0.02
 12/24  22:00:00,143.620603749,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,224.116448701,218.282021175,4.67,1.16442752579
 12/24  23:00:00,86.287583859,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  24:00:00,120.527755997,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548134949,0.0,1.75125,1.16423134949
 12/25  01:00:00,89.4400013622,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  02:00:00,82.4652232845,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  03:00:00,81.4290113848,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555040301,0.0,1.75125,1.16430040301
 12/25  04:00:00,80.5404208938,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  05:00:00,86.4178005813,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  06:00:00,85.4254139807,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  07:00:00,123.298168903,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,389.004038832,384.337220882,3.5025,1.1643179501
 12/25  08:00:00,120.550100091,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,364.246990917,360.724490917,3.5025,0.02
 12/25  09:00:00,156.059399175,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,309.053070335,304.386163757,3.5025,1.16440657805
 12/25  10:00:00,130.770443793,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,273.915666705,270.393166705,3.5025,0.02
 12/25  11:00:00,167.476496009,25.3947286312,0.0,0.0,27.9495200658,27.7759469175,219.098876924,210.929297205,7.005,1.16457971845
 12/25  12:00:00,201.353086498,25.3947286312,0.0179049574446,0.0,27.9495200658,27.7759469175,181.930029395,174.905029395,7.005,0.02
 12/25  13:00:00,212.835874615,25.3947286312,0.088109913523,0.0,41.9242800987,36.8599292233,152.895550615,142.390727099,9.34,1.16482351603
 12/25  14:00:00,214.641314195,25.3947286312,0.288941582078,0.0,41.9242800987,36.8599292233,134.650438327,124.145618206,9.34,1.16482012074
 12/25  15:00:00,213.340329743,25.3947286312,0.73380298506,0.0,41.9242800987,36.8599292233,112.075509426,101.570804274,9.34,1.16470515203
 12/25  16:00:00,210.235023035,25.3947286312,0.832410920711,0.0,41.9242800987,36.8599292233,107.343200953,97.9832009535,9.34,0.02
 12/25  17:00:00,209.752022447,25.3947286312,0.793187272432,0.0,41.9242800987,36.8599292233,116.840408964,106.335552604,9.34,1.16485635974
 12/25  18:00:00,190.434468654,25.3947286312,0.00592181950521,0.0,27.9495200658,27.7759469175,167.677758126,159.508018136,7.005,1.16473999043
 12/25  19:00:00,193.341954777,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,202.70583654,198.01583654,4.67,0.02
 12/25  20:00:00,174.740463897,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,214.772277663,208.937711757,4.67,1.16456590594
 12/25  21:00:00,163.722032867,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,234.751189641,228.916717828,4.67,1.16447181332
 12/25  22:00:00,146.860920001,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,199.406559028,194.716559028,4.67,0.02
 12/25  23:00:00,90.9903284771,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  24:00:00,126.349172872,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91548581437,0.0,1.75125,1.16423581437
 12/26  01:00:00,100.386473454,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  02:00:00,93.3963619674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  03:00:00,92.5894762821,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925388293,0.0,2.335,1.16425388293
 12/26  04:00:00,92.3675529795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  05:00:00,114.284428957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  06:00:00,113.793630768,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  07:00:00,163.923406755,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,249.257814658,243.423582949,4.67,1.16423170984
 12/26  08:00:00,156.695008057,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,230.46525239,225.77525239,4.67,0.02
 12/26  09:00:00,225.232839384,25.3947286312,0.0402305348877,0.0,34.9369000822,32.3179380704,191.925433232,182.588414127,8.1725,1.16451910455
 12/26  10:00:00,257.719784337,25.3947286312,0.235861072926,0.0,62.886420148,41.4019203762,150.38212853,139.85462853,10.5075,0.02
 12/26  11:00:00,255.517432925,25.3947286312,0.591665288533,0.0,62.886420148,41.4019203762,126.685767135,115.013447305,10.5075,1.16481982986
 12/26  12:00:00,287.758929947,25.3947286312,0.979141030768,0.0,62.886420148,41.4019203762,96.7535047638,85.0808155646,10.5075,1.16518919922
 12/26  13:00:00,279.542456139,25.3947286312,1.6682336594,0.0,62.886420148,41.4019203762,69.1825313128,57.5099426984,10.5075,1.16508861445
 12/26  14:00:00,283.941434518,25.3947286312,2.37962022469,0.0,62.886420148,41.4019203762,45.5154675239,33.842779186,10.5075,1.16518833796
 12/26  15:00:00,280.291417199,25.3947286312,2.72663327358,0.0,62.886420148,41.4019203762,39.7256221002,28.0530278362,10.5075,1.16509426397
 12/26  16:00:00,276.795210273,25.3947286312,2.90317731811,0.0,62.886420148,41.4019203762,37.1063812345,25.4339200077,10.5075,1.16496122683
 12/26  17:00:00,275.953544237,25.3947286312,2.93485965216,0.0,62.886420148,41.4019203762,36.1990788117,24.5267088352,10.5075,1.16486997657
 12/26  18:00:00,284.889883328,25.3947286312,2.60889953075,0.0,62.886420148,41.4019203762,51.8080191144,40.1355179725,10.5075,1.16500114182
 12/26  19:00:00,273.805240422,25.3947286312,1.47244566518,0.0,41.9242800987,36.8599292233,78.2026729649,67.6978618092,9.34,1.16481115569
 12/26  20:00:00,251.324205481,25.3947286312,1.13879955084,0.0,41.9242800987,36.8599292233,92.2666079275,81.7619527682,9.34,1.16465515931
 12/26  21:00:00,222.043173403,25.3947286312,0.691536221544,0.0,34.9369000822,32.3179380704,105.414080508,97.2215805076,8.1725,0.02
 12/26  22:00:00,157.697329943,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,83.7889129897,77.9543308228,4.67,1.16458216696
 12/26  23:00:00,106.896730151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  24:00:00,137.510447549,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929955224,0.0,2.335,1.16429955224
 12/27  01:00:00,107.614143568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  02:00:00,96.6125080382,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  03:00:00,92.7362607517,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923302333,0.0,2.335,1.16423302333
 12/27  04:00:00,89.297960323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  05:00:00,93.7735622226,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  06:00:00,92.0357128724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  07:00:00,140.10444052,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,289.042474705,283.208221112,4.67,1.16425359269
 12/27  08:00:00,136.396095191,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,271.369667697,266.679667697,4.67,0.02
 12/27  09:00:00,213.791318794,25.3947286312,0.032208701241,0.0,34.9369000822,32.3179380704,217.511283974,208.174215528,8.1725,1.16456844591
 12/27  10:00:00,243.415085028,25.3947286312,0.235836623608,0.0,62.886420148,41.4019203762,161.758224036,151.230724036,10.5075,0.02
 12/27  11:00:00,239.171876783,25.3947286312,0.715787421066,0.0,62.886420148,41.4019203762,126.716841249,115.044470855,10.5075,1.16487039394
 12/27  12:00:00,272.460859505,25.3947286312,1.34611615973,0.0,62.886420148,41.4019203762,93.969791672,82.2972928584,10.5075,1.16499881359
 12/27  13:00:00,258.197985626,25.3947286312,2.12860468264,0.0,62.886420148,41.4019203762,68.317517797,56.6448761805,10.5075,1.16514161656
 12/27  14:00:00,258.563304526,25.3947286312,2.81756097272,0.0,62.886420148,41.4019203762,49.1900681096,36.3722324726,10.5075,2.31033563697
 12/27  15:00:00,256.799073314,25.3947286312,3.5895667929,0.0,62.886420148,41.4019203762,32.4497386806,20.7773497809,10.5075,1.16488889964
 12/27  16:00:00,251.853263589,25.3947286312,3.92247740047,0.0,62.886420148,41.4019203762,30.5390433802,20.0115433802,10.5075,0.02
 12/27  17:00:00,246.517507031,25.3947286312,3.70507522975,0.0,62.886420148,41.4019203762,46.4397197045,34.7672924855,10.5075,1.16492721899
 12/27  18:00:00,253.633858977,25.3947286312,3.27211806446,0.0,62.886420148,41.4019203762,64.7496889632,53.0773384994,10.5075,1.16485046381
 12/27  19:00:00,256.096222581,25.3947286312,2.34625442988,0.0,41.9242800987,36.8599292233,77.2706199898,66.7657493849,9.34,1.16487060492
 12/27  20:00:00,247.986134159,25.3947286312,2.03065886434,0.0,41.9242800987,36.8599292233,83.0899004436,72.5851849583,9.34,1.16471548529
 12/27  21:00:00,225.675342266,25.3947286312,1.4081462589,0.0,34.9369000822,32.3179380704,83.0440978131,74.8515978131,8.1725,0.02
 12/27  22:00:00,166.935423686,25.3947286312,0.560387090322,0.0,13.9747600329,18.6919646116,45.6459043657,39.8113255071,4.67,1.1645788586
 12/27  23:00:00,115.621079075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  24:00:00,148.575079812,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928247149,0.0,2.335,1.16428247149
 12/28  01:00:00,124.686631423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  02:00:00,116.594467949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  03:00:00,117.681398631,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922626007,0.0,2.335,1.16422626007
 12/28  04:00:00,118.548510969,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  05:00:00,126.553454088,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  06:00:00,126.278697049,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921130022,0.0,2.335,1.16421130022
 12/28  07:00:00,178.112519254,25.3947286312,0.285068044828,0.0,13.9747600329,18.6919646116,61.1313621013,56.4413621013,4.67,0.02
 12/28  08:00:00,184.771491038,25.3947286312,0.495828220122,0.0,13.9747600329,18.6919646116,75.4035658403,70.7135658403,4.67,0.02
 12/28  09:00:00,260.321603302,25.3947286312,1.65337050116,0.0,34.9369000822,32.3179380704,62.2210073197,52.8840047813,8.1725,1.16450253839
 12/28  10:00:00,293.286667287,25.3947286312,3.79238767789,0.0,62.886420148,41.4019203762,35.9714537084,25.4439537084,10.5075,0.02
 12/28  11:00:00,292.859862424,25.3947286312,4.6233261915,0.0,62.886420148,41.4019203762,16.1612029129,4.48876791913,10.5075,1.16493499381
 12/28  12:00:00,311.920582488,25.3947286312,5.51922300545,0.0,62.886420148,41.4019203762,11.6725642773,0.0,10.5075,1.16506427734
 12/28  13:00:00,305.324335955,25.3947286312,6.17128530937,0.0,62.886420148,41.4019203762,12.8177782906,0.0,10.5075,2.31027829065
 12/28  14:00:00,306.735910081,25.3947286312,6.83740830338,0.0,62.886420148,41.4019203762,11.6726617747,0.0,10.5075,1.1651617747
 12/28  15:00:00,300.819502335,25.3947286312,7.45763632277,0.0,62.886420148,41.4019203762,11.6724587598,0.0,10.5075,1.1649587598
 12/28  16:00:00,296.99712836,25.3947286312,8.45994110382,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 12/28  17:00:00,294.221797882,25.3947286312,8.14727532531,0.0,62.886420148,41.4019203762,11.6724980933,0.0,10.5075,1.16499809334
 12/28  18:00:00,299.929792978,25.3947286312,7.11216713956,0.0,62.886420148,41.4019203762,11.6724221114,0.0,10.5075,1.16492211141
 12/28  19:00:00,293.806440204,25.3947286312,5.28738483644,0.0,41.9242800987,36.8599292233,10.809610376,0.30466700611,9.34,1.16494336991
 12/28  20:00:00,279.001116761,25.3947286312,4.29587971087,0.0,41.9242800987,36.8599292233,10.5047889781,0.0,9.34,1.16478897807
 12/28  21:00:00,246.496916226,25.3947286312,3.14216201538,0.0,34.9369000822,32.3179380704,19.0143330506,9.67716182147,8.1725,1.16467122917
 12/28  22:00:00,174.801648002,25.3947286312,1.58673246984,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 12/28  23:00:00,115.809770599,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935233502,0.0,2.335,1.16435233502
 12/28  24:00:00,143.791168977,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  01:00:00,113.542460118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  02:00:00,100.986108818,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  03:00:00,97.3737774451,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923227286,0.0,2.335,1.16423227286
 12/29  04:00:00,94.1914091075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  05:00:00,115.072624988,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  06:00:00,112.349371391,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922090098,0.0,2.335,1.16422090098
 12/29  07:00:00,160.265016776,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,157.043293418,152.353293418,4.67,0.02
 12/29  08:00:00,149.053833645,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,171.206910258,166.516910258,4.67,0.02
 12/29  09:00:00,214.646176902,25.3947286312,0.218085814884,0.0,34.9369000822,32.3179380704,160.874125255,151.537046749,8.1725,1.16457850677
 12/29  10:00:00,240.698439545,25.3947286312,0.96751028779,0.0,62.886420148,41.4019203762,137.756362911,126.084173658,10.5075,1.16468925262
 12/29  11:00:00,231.864415704,25.3947286312,1.21577232158,0.0,62.886420148,41.4019203762,122.733383079,112.205883079,10.5075,0.02
 12/29  12:00:00,261.770993316,25.3947286312,1.54958642725,0.0,62.886420148,41.4019203762,112.523036547,100.850393767,10.5075,1.16514278035
 12/29  13:00:00,242.215050274,25.3947286312,1.77871990879,0.0,62.886420148,41.4019203762,109.094286981,96.2763488437,10.5075,2.31043813772
 12/29  14:00:00,241.505987579,25.3947286312,2.23640177705,0.0,62.886420148,41.4019203762,94.5372193912,82.8644759544,10.5075,1.16524343676
 12/29  15:00:00,239.610711461,25.3947286312,2.72117076349,0.0,62.886420148,41.4019203762,78.1353706593,66.4628297069,10.5075,1.16504095236
 12/29  16:00:00,234.615990161,25.3947286312,2.80685068449,0.0,62.886420148,41.4019203762,79.8435832656,68.1712231224,10.5075,1.16486014318
 12/29  17:00:00,232.059024924,25.3947286312,2.43792049402,0.0,62.886420148,41.4019203762,92.4663271784,81.9388271784,10.5075,0.02
 12/29  18:00:00,240.458403355,25.3947286312,2.14214022567,0.0,62.886420148,41.4019203762,106.244839884,94.5723335427,10.5075,1.16500634162
 12/29  19:00:00,241.326438466,25.3947286312,1.36085318151,0.0,41.9242800987,36.8599292233,117.657129933,107.152294286,9.34,1.16483564615
 12/29  20:00:00,217.155423877,25.3947286312,0.99158068726,0.0,41.9242800987,36.8599292233,133.945898307,123.441189328,9.34,1.16470897836
 12/29  21:00:00,190.544300227,25.3947286312,0.566927661229,0.0,34.9369000822,32.3179380704,149.85445438,140.517196029,8.1725,1.16475835104
 12/29  22:00:00,133.760012764,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,127.670267357,122.980267357,4.67,0.02
 12/29  23:00:00,84.1774372061,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934399511,0.0,2.335,1.16434399511
 12/29  24:00:00,119.113425518,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/30  01:00:00,87.0414768168,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  02:00:00,80.5892885551,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556666414,0.0,1.75125,1.16431666414
 12/30  03:00:00,80.2736955233,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  04:00:00,79.9952949132,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  05:00:00,86.2899554232,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550503084,0.0,1.75125,1.16425503084
 12/30  06:00:00,85.6302703315,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  07:00:00,123.456462865,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,263.468745411,259.946245411,3.5025,0.02
 12/30  08:00:00,120.266447169,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,256.335973156,251.668957179,3.5025,1.16451597738
 12/30  09:00:00,183.577613195,25.3947286312,0.0,0.0,20.9621400493,23.2339557645,235.580076798,229.722576798,5.8375,0.02
 12/30  10:00:00,203.1516334,25.3947286312,0.0782515834777,0.0,41.9242800987,36.8599292233,210.713973845,200.209312288,9.34,1.16466155651
 12/30  11:00:00,228.60077452,25.3947286312,0.045183500997,0.0,62.886420148,41.4019203762,185.878564431,174.20613961,10.5075,1.16492482163
 12/30  12:00:00,259.249244689,25.3947286312,0.13734278931,0.0,62.886420148,41.4019203762,177.746176787,166.073598726,10.5075,1.16507806069
 12/30  13:00:00,241.576463795,25.3947286312,0.181141936611,0.0,62.886420148,41.4019203762,176.310205564,164.637487543,10.5075,1.1652180207
 12/30  14:00:00,241.09720065,25.3947286312,0.289320193457,0.0,62.886420148,41.4019203762,169.444020246,157.771448167,10.5075,1.16507207976
 12/30  15:00:00,237.612488258,25.3947286312,0.360169411807,0.0,62.886420148,41.4019203762,164.841933171,153.169502489,10.5075,1.16493068261
 12/30  16:00:00,234.566625045,25.3947286312,0.393932163455,0.0,62.886420148,41.4019203762,162.829712881,151.15735557,10.5075,1.16485731045
 12/30  17:00:00,235.371007986,25.3947286312,0.42329223545,0.0,62.886420148,41.4019203762,161.010390577,149.337910309,10.5075,1.16498026872
 12/30  18:00:00,245.365468054,25.3947286312,0.407994496053,0.0,62.886420148,41.4019203762,164.863125171,153.190748649,10.5075,1.16487652221
 12/30  19:00:00,232.236690971,25.3947286312,0.0,0.0,34.9369000822,32.3179380704,183.419840083,174.082405898,8.1725,1.16493418473
 12/30  20:00:00,188.622429283,25.3947286312,0.0,0.0,20.9621400493,23.2339557645,190.390672178,184.533172178,5.8375,0.02
 12/30  21:00:00,178.221422047,25.3947286312,0.0,0.0,20.9621400493,23.2339557645,197.317503946,190.315370408,5.8375,1.16463353771
 12/30  22:00:00,134.507207826,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,165.42292864,160.75586688,3.5025,1.16456176001
 12/30  23:00:00,93.1660970077,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/30  24:00:00,127.466737371,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  01:00:00,98.2496024441,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554908723,0.0,1.75125,1.16429908723
 12/31  02:00:00,91.2457859817,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  03:00:00,91.1185984433,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  04:00:00,91.7058029583,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551590212,0.0,1.75125,1.16426590212
 12/31  05:00:00,99.0309000137,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  06:00:00,98.9789635973,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  07:00:00,137.893577825,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,239.632437562,234.965633383,3.5025,1.16430417917
 12/31  08:00:00,140.189372298,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,228.015376931,224.492876931,3.5025,0.02
 12/31  09:00:00,175.865245441,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,196.819211837,192.152390597,3.5025,1.16432124023
 12/31  10:00:00,156.329252873,25.3947286312,0.0,0.0,6.98738001645,14.1499734587,168.312888934,164.790388934,3.5025,0.02
 12/31  11:00:00,193.710152861,25.3947286312,0.130158825698,0.0,27.9495200658,27.7759469175,136.795377005,128.625726187,7.005,1.1646508182
 12/31  12:00:00,225.14775965,25.3947286312,0.0544784874407,0.0,27.9495200658,27.7759469175,114.498394836,107.473394836,7.005,0.02
 12/31  13:00:00,241.081023985,25.3947286312,0.507462317116,0.0,41.9242800987,36.8599292233,94.2610491866,83.7562414975,9.34,1.16480768911
 12/31  14:00:00,242.280283072,25.3947286312,0.756890629257,0.0,41.9242800987,36.8599292233,87.471312986,76.966558568,9.34,1.16475441793
 12/31  15:00:00,238.102414719,25.3947286312,0.932740059552,0.0,41.9242800987,36.8599292233,78.106269796,68.746269796,9.34,0.02
 12/31  16:00:00,234.761065753,25.3947286312,1.15177686021,0.0,41.9242800987,36.8599292233,73.3201048354,62.8152756786,9.34,1.16482915675
 12/31  17:00:00,233.710219862,25.3947286312,1.18705821616,0.0,41.9242800987,36.8599292233,76.3244337108,65.8196314237,9.34,1.16480228713
 12/31  18:00:00,213.162886828,25.3947286312,0.409750287106,0.0,27.9495200658,27.7759469175,97.3097902122,89.1400993934,7.005,1.16469081878
 12/31  19:00:00,216.901298538,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,118.050465289,113.360465289,4.67,0.02
 12/31  20:00:00,200.380513307,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,125.311228088,119.476564284,4.67,1.16466380348
 12/31  21:00:00,188.581517583,25.3947286312,0.0,0.0,13.9747600329,18.6919646116,126.940602153,122.250602153,4.67,0.02
 12/31  22:00:00,169.071829205,25.3947286312,0.0175598901811,0.0,13.9747600329,18.6919646116,87.8089115035,81.9744492648,4.67,1.16446223875
 12/31  23:00:00,112.747136425,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  24:00:00,144.23827836,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551825959,0.0,1.75125,1.16426825959
